Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.43
,,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
,,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.53
,,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
,,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
,,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
,,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
,,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.4
,,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
,,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
,,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
,,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
,,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
,,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
,,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
,,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
,,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
,,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
,,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
,,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
,,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
,,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
,,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
,,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
,,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
,,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
,,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
,,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
,,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
,,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.05
,,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.18
,,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,-6.93
,,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,16.14
,,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,39.3
,,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
,,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
,,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
,,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.31
,,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
,,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
,,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
,,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
,,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
,,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
,,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
,,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
,,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
,,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
,,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
,,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
,,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
,,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.96
,,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
,,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
,,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
,,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
,,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
,,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
,,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
,,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
,,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
,,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
,,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
,,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
,,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
,,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
,,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
,,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.82
,,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,-11.77
,,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,-7.07
,,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,15.59
,,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,41.6
,,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
,,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
,,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
,,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
,,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
,,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.14
,,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
,,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
,,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
,,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
,,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
,,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.82
,,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
,,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
,,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
,,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
,,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
,,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
,,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.1
,,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
,,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
,,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
,,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
,,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
,,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
,,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
,,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
,,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
,,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
,,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
,,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
,,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
,,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
,,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
,,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
,,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
,,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,-12.15
,,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,-6.28
,,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,16.6
,,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,44.1
,,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
,,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
,,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.47
,,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
,,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
,,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
,,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
,,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
,,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
,,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
,,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
,,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
,,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.84
,,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
,,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
,,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
,,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
,,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
,,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
,,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.09
,,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
,,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
,,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
,,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
,,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
,,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
,,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
,,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
,,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
,,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
,,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
,,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
,,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
,,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
,,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
,,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
,,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,-12.04
,,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,-5.01
,,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,15.9
,,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,44.5
,,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
,,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
,,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
,,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.42
,,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
,,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
,,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.76
,,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
,,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
,,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
,,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
,,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
,,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.78
,,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
,,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
,,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
,,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
,,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
,,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
,,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
,,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
,,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
,,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
,,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.15
,,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
,,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
,,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
,,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
,,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
,,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
,,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
,,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
,,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.36
,,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,-12.49
,,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,-5.39
,,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,15.36
,,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,47.0
,,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
,,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
,,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
,,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.38
,,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
,,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.5
,,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
,,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
,,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
,,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
,,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
,,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
,,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
,,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
,,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
,,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
,,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
,,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
,,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
,,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
,,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
,,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
,,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
,,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
,,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.6
,,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.46
,,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
,,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
,,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
,,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
,,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
,,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
,,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
,,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.5
,,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,-13.38
,,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,-7.27
,,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,15.21
,,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,46.6
,,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
,,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
,,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
,,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.22
,,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.51
,,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
,,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
,,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
,,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
,,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
,,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
,,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
,,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
,,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
,,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
,,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
,,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
,,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
,,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.65
,,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
,,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
,,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
,,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
,,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
,,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.62
,,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
,,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
,,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
,,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
,,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
,,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
,,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
,,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
,,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
,,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
,,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.42
,,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,-12.61
,,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,-8.36
,,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,16.29
,,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,47.9
,,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
,,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
,,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
,,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.24
,,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
,,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
,,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
,,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
,,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
,,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
,,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
,,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
,,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
,,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
,,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
,,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
,,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
,,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
,,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.56
,,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
,,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
,,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
,,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
,,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
,,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
,,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
,,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
,,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
,,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
,,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
,,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
,,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
,,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
,,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
,,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
,,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
,,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
,,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,-12.95
,,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.68
,,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,19.29
,,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,51.9
,,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
,,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
,,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
,,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.25
,,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
,,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
,,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
,,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
,,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
,,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
,,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
,,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
,,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
,,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
,,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
,,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.05
,,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
,,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
,,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
,,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
,,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
,,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
,,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.36
,,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
,,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
,,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
,,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
,,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
,,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
,,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
,,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
,,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.9
,,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.74
,,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.28
,,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,19.37
,,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,48.6
,,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
,,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
,,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
,,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.77
,,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
,,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
,,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
,,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
,,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
,,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
,,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
,,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
,,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
,,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.46
,,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
,,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
,,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
,,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
,,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.28
,,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.84
,,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
,,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
,,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
,,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
,,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
,,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
,,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.47
,,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
,,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
,,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
,,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
,,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
,,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
,,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
,,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
,,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
,,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.38
,,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.11
,,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,17.15
,,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,51.3
,,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
,,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
,,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
,,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.76
,,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.47
,,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
,,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
,,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
,,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
,,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
,,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
,,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
,,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
,,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
,,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
,,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
,,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
,,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
,,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.28
,,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.66
,,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
,,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
,,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
,,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
,,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
,,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
,,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
,,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
,,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
,,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
,,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
,,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
,,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
,,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
,,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.04
,,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,-13.84
,,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,-6.47
,,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,18.91
,,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,52.1
,,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
,,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
,,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
,,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.09
,,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
,,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
,,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
,,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
,,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
