Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
,,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
,,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
,,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
,,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
,,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
,,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
,,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.61
,,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
,,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
,,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.41
,,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
,,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
,,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
,,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
,,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
,,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
,,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
,,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
,,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
,,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
,,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
,,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
,,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
,,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.5
,,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.19
,,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.15
,,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,20.22
,,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,61.5
,,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
,,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
,,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
,,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.13
,,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.86
,,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
,,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.65
,,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
,,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
,,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
,,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.21
,,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
,,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.83
,,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
,,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
,,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
,,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
,,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
,,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
,,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
,,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
,,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
,,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
,,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
,,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
,,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
,,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
,,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
,,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
,,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
,,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
,,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
,,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
,,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
,,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
,,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
,,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
,,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
,,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
,,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.93
,,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,-15.87
,,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,-5.1
,,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,21.7
,,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,63.4
,,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
,,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
,,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
,,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.59
,,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.56
,,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.69
,,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
,,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
,,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
,,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
,,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
,,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
,,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
,,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.37
,,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
,,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
,,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.22
,,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
,,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.32
,,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.02
,,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
,,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
,,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
,,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
,,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
,,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.5
,,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
,,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
,,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.82
,,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
,,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
,,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
,,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
,,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
,,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
,,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
,,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.59
,,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,-14.44
,,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,-6.23
,,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,20.17
,,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,56.6
,,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
,,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
,,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
,,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.43
,,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.48
,,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
,,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.49
,,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
,,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
,,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
,,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
,,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
,,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
,,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
,,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
,,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
,,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
,,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
,,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.36
,,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
,,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
,,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
,,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
,,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
,,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
,,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
,,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
,,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
,,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
,,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
,,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
,,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
,,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
,,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
,,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
,,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
,,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
,,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.69
,,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,-14.55
,,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,-6.23
,,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,21.9
,,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,58.6
,,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
,,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
,,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
,,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.8
,,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.74
,,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
,,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.88
,,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
,,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
,,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
,,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
,,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
,,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
,,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
,,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
,,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.51
,,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
,,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
,,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.76
,,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
,,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
,,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
,,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
,,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
,,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
,,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
,,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
,,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
,,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
,,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
,,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
,,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
,,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
,,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
,,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
,,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
,,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
,,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
,,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
,,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
,,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.37
,,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,-15.21
,,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.0
,,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,21.43
,,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,61.4
,,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
,,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
,,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
,,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.07
,,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.61
,,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
,,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
,,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
,,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
,,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
,,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
,,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
,,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
,,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
,,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
,,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
,,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
,,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
,,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.32
,,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.66
,,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
,,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
,,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
,,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
,,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
,,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
,,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
,,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
,,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
,,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
,,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
,,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
,,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
,,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
,,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
,,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
,,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
,,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.68
,,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,-15.48
,,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.73
,,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,22.71
,,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
,,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
,,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
,,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.35
,,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.63
,,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
,,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.25
,,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
,,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
,,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
,,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
,,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
,,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
,,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
,,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
,,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
,,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
,,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
,,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
,,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
,,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.47
,,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
,,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
,,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
,,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
,,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
,,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
,,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
,,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
,,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
,,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
,,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
,,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
,,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
,,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
,,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
,,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
,,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
,,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
,,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
,,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
,,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
,,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
,,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
,,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.85
,,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,-15.67
,,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,-6.77
,,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,26.38
,,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,63.6
,,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
,,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
,,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
,,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.21
,,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.05
,,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
,,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
,,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
,,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
,,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
,,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
,,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
,,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
,,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
,,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
,,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
,,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
,,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
,,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.11
,,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
,,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
,,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.2
,,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
,,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
,,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
,,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
,,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.08
,,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.8
,,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
,,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
,,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
,,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
,,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
,,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
,,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
,,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
,,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
,,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
,,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
,,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
,,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
,,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
,,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.42
,,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,-16.76
,,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,-9.67
,,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,25.6
,,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
,,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
,,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
,,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
,,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.7
,,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
,,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
,,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
,,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
,,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
,,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
,,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
,,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
,,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.78
,,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.69
,,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
,,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
,,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
,,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.59
,,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
,,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
,,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.7
,,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.26
,,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
,,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
,,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
,,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
,,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
,,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
,,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
,,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
,,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
,,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
,,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
,,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
,,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
,,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
,,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
,,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
,,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
,,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
,,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
,,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
,,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
,,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
,,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,-18.07
,,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,-10.34
,,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,28.52
,,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,64.9
,,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
,,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
,,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
,,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.24
,,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.85
,,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
,,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.77
,,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
,,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
,,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
,,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
,,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.13
,,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
,,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
,,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.19
,,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
,,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
,,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
,,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
,,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
,,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
,,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
,,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.05
,,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.57
,,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
,,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
,,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
,,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
,,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
,,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
,,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
,,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
,,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
,,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
,,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
,,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
,,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
,,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
,,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
,,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.8
,,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
,,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
,,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
,,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
,,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
,,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
,,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
,,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
,,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.53
,,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.67
,,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,-19.95
,,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,-13.29
,,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,25.42
,,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,69.2
,,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
,,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
,,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
,,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.22
,,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.33
,,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
,,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.74
,,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
,,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
,,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
,,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
,,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
,,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
,,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
,,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.93
,,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
,,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
,,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
,,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
,,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.82
,,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
,,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.01
,,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.9
,,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
,,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
,,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
,,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
,,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
,,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.84
,,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.89
,,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
,,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
,,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
,,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
,,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
,,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.07
,,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
,,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
,,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
,,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
,,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
,,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
,,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.74
,,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,-17.43
,,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,-15.54
,,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,24.35
,,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,70.2
,,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
,,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,148.6
,,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
,,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.74
,,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.88
,,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.89
,,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.04
,,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
,,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
,,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
,,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
,,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
,,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
,,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
