Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.32
,,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.75
,,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
,,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
,,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
,,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.87
,,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.27
,,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
,,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
,,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
,,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
,,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
,,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
,,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
,,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.93
,,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
,,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
,,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
,,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
,,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
,,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
,,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
,,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
,,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
,,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
,,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
,,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
,,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
,,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
,,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.1
,,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,-17.03
,,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,-13.1
,,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,28.27
,,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,65.5
,,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
,,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
,,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
,,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.36
,,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.46
,,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
,,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.46
,,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
,,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
,,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
,,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
,,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
,,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.23
,,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.43
,,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
,,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
,,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
,,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.64
,,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
,,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.85
,,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.04
,,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
,,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
,,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
,,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
,,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
,,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
,,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
,,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.3
,,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
,,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
,,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
,,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
,,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
,,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
,,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
,,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
,,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
,,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
,,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
,,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.28
,,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,-16.13
,,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,-14.54
,,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,31.61
,,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,66.1
,,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
,,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
,,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
,,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.92
,,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.27
,,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
,,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.32
,,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
,,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
,,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
,,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
,,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
,,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
,,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
,,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
,,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.75
,,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
,,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
,,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
,,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
,,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
,,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.87
,,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
,,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
,,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
,,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.79
,,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
,,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.02
,,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
,,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
,,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
,,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
,,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
,,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
,,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
,,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
,,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
,,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
,,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
,,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
,,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.97
,,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,-16.54
,,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.27
,,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,26.47
,,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,60.3
,,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
,,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
,,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
,,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.2
,,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.39
,,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
,,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
,,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.5
,,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
,,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
,,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
,,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
,,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
,,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
,,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
,,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.63
,,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
,,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
,,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.12
,,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
,,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.79
,,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.68
,,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
,,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
,,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
,,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
,,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
,,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.69
,,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
,,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
,,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
,,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
,,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
,,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
,,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
,,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
,,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
,,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
,,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
,,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
,,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.89
,,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,-18.62
,,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,-12.11
,,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,22.22
,,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,71.1
,,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
,,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
,,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
,,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.86
,,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.34
,,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
,,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.84
,,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
,,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,34.1
,,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
,,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
,,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
,,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
,,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.69
,,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.28
,,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
,,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
,,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
,,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
,,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.07
,,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
,,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
,,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.48
,,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.51
,,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
,,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
,,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
,,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
,,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
,,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
,,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.98
,,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
,,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
,,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
,,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
,,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
,,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
,,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.4
,,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
,,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
,,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
,,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
,,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
,,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
,,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.44
,,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.25
,,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.69
,,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,-15.96
,,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,26.15
,,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,82.4
,,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.4
,,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.4
,,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
,,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.79
,,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.46
,,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
,,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.63
,,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.59
,,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
,,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
,,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
,,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
,,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
,,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
,,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.95
,,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
,,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
,,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
,,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
,,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
,,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
,,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.06
,,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.46
,,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
,,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
,,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
,,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
,,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
,,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
,,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
,,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
,,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
,,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
,,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
,,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
,,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
,,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
,,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
,,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
,,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
,,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
,,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
,,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
,,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
,,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.36
,,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,-17.65
,,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,-13.91
,,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,33.17
,,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,61.1
,,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
,,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
,,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
,,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.83
,,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.86
,,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
,,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.0
,,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
,,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
,,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
,,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
,,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.84
,,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
,,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
,,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
,,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
,,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
,,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
,,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.44
,,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
,,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.27
,,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.7
,,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
,,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
,,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
,,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
,,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
,,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.57
,,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.15
,,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
,,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
,,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
,,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
,,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
,,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
,,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
,,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
,,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
,,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
,,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
,,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.51
,,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,-20.14
,,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,-13.72
,,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,33.67
,,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,67.5
,,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
,,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
,,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
,,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.18
,,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.95
,,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.27
,,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.76
,,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
,,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
,,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
,,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
,,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
,,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
,,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
,,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
,,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
,,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
,,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
,,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
,,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
,,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.02
,,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.74
,,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
,,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
,,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
,,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
,,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
,,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
,,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.5
,,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
,,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
,,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
,,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
,,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
,,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
,,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
,,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
,,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
,,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
,,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
,,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.81
,,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.47
,,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,-19.6
,,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,-13.42
,,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,26.27
,,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,67.2
,,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
,,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
,,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
,,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.9
,,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.13
,,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
,,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.95
,,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
,,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
,,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
,,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
,,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
,,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
,,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
,,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.63
,,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
,,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
,,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
,,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
,,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
,,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
,,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.3
,,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.4
,,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
,,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
,,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
,,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
,,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
,,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.62
,,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.59
,,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.33
,,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
,,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
,,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
,,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
,,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
,,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
,,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
,,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
,,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.21
,,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,-16.83
,,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,-17.1
,,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,65.6
,,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
,,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.0
,,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
,,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.17
,,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.08
,,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.05
,,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.01
,,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
,,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
,,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
,,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
,,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
,,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
,,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.53
,,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
,,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
,,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
,,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.66
,,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
,,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
,,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
,,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
,,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
,,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
,,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.91
,,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
,,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.74
,,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
,,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
,,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
,,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
,,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
,,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
,,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.5
,,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
,,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
,,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.99
,,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,-15.95
,,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,-16.6
,,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,27.31
,,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,69.4
,,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
,,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,158.9
,,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
,,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.84
,,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.26
,,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
,,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
,,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
,,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
,,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
,,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
,,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
,,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
,,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
,,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
,,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
,,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
,,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
,,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
,,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.65
,,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
,,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.22
,,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.58
,,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
,,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
,,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
,,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
,,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
,,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.62
,,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
,,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.1
,,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
,,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
,,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
,,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
,,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
,,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
,,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.5
,,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
,,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
,,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
,,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
,,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
,,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
,,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.27
,,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,-18.36
,,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,-13.59
,,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,27.25
,,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,66.9
,,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
,,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
,,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.74
,,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.4
,,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.6
,,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.3
,,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
,,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
,,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
,,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
,,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
,,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
,,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.06
,,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.59
,,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
,,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
