Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.98
,,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
,,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.41
,,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.48
,,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
,,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
,,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
,,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
,,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
,,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
,,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
,,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
,,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
,,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
,,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
,,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
,,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
,,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
,,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
,,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
,,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
,,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
,,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
,,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
,,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
,,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.67
,,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,-19.69
,,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,-12.6
,,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,27.82
,,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,69.1
,,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
,,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
,,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
,,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.98
,,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.79
,,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.18
,,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.42
,,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
,,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
,,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
,,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
,,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
,,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
,,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.86
,,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
,,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
,,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.37
,,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
,,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
,,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.2
,,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.67
,,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
,,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
,,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
,,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
,,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
,,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.15
,,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
,,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
,,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
,,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
,,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
,,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
,,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
,,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
,,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
,,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
,,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
,,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.06
,,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.04
,,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,-17.65
,,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,-12.57
,,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,26.26
,,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,61.1
,,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
,,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
,,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
,,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.65
,,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.26
,,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
,,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.67
,,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
,,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
,,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,37.6
,,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
,,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
,,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
,,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
,,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
,,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
,,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.81
,,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
,,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
,,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
,,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.64
,,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.92
,,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.85
,,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
,,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
,,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
,,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
,,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
,,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
,,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
,,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.41
,,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.15
,,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
,,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
,,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
,,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
,,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
,,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
,,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
,,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.23
,,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
,,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
,,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
,,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
,,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
,,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
,,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.81
,,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.3
,,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,-24.67
,,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,-12.08
,,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,22.26
,,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,99.2
,,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,190.2
,,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
,,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
,,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.09
,,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.81
,,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
,,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.59
,,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
,,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
,,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
,,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
,,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.7
,,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
,,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
,,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
,,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.67
,,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
,,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
,,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
,,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
,,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.71
,,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
,,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.58
,,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.71
,,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
,,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,62.9
,,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
,,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
,,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
,,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
,,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
,,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
,,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
,,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
,,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
,,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
,,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
,,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
,,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
,,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
,,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
,,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
,,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
,,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
,,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
,,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
,,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.87
,,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.48
,,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,-22.69
,,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,-11.73
,,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,29.61
,,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,85.2
,,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,179.8
,,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
,,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
,,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.84
,,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.51
,,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
,,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.39
,,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.46
,,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
,,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
,,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
,,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
,,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
,,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
,,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.36
,,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.8
,,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
,,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
,,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
,,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
,,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.48
,,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
,,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.77
,,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.97
,,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
,,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
,,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
,,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
,,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
,,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
,,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
,,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
,,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
,,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
,,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
,,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
,,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
,,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
,,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
,,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
,,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
,,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
,,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.45
,,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.53
,,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,-19.16
,,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,-13.68
,,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,29.93
,,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,60.6
,,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
,,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
,,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
,,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.19
,,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.0
,,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.37
,,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.51
,,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
,,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
,,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
,,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
,,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.35
,,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
,,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
,,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.36
,,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
,,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
,,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
,,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
,,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
,,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.55
,,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
,,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
,,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.16
,,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.13
,,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
,,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
,,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
,,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
,,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
,,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.04
,,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
,,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.3
,,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
,,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
,,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
,,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
,,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.85
,,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
,,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.54
,,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
,,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
,,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
,,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
,,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
,,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
,,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
,,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.4
,,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.54
,,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.96
,,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,-14.81
,,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,28.12
,,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,91.2
,,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
,,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
,,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
,,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.8
,,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.73
,,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
,,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.35
,,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.8
,,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
,,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.5
,,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
,,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.6
,,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
,,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
,,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
,,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
,,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
,,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.33
,,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
,,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
,,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
,,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
,,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
,,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.44
,,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
,,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
,,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.0
,,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.1
,,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
,,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
,,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
,,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
,,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
,,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
,,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
,,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
,,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
,,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
,,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
,,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
,,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
,,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.61
,,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
,,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
,,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
,,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
,,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
,,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
,,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
,,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.37
,,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,-19.37
,,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,-15.5
,,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,29.17
,,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,76.4
,,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
,,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.7
,,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
,,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.88
,,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.56
,,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
,,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.98
,,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
,,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
,,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
,,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
,,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
,,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.27
,,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.1
,,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
,,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.38
,,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.7
,,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
,,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
,,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
,,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
,,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.4
,,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
,,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.14
,,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.87
,,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
,,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
,,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
,,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
,,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
,,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
,,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
,,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
,,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
,,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
,,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
,,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
,,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
,,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
,,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
,,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
,,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
,,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
,,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.19
,,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,-17.46
,,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.13
,,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,28.53
,,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,63.6
,,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
,,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
,,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
,,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.83
,,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.73
,,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
,,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.94
,,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
,,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
,,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
,,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
,,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
,,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.16
,,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.97
,,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.27
,,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
,,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
,,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
,,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
,,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
,,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.85
,,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
,,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.55
,,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.06
,,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
,,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
,,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
,,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
,,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
,,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
,,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.0
,,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
,,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.5
,,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
,,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
,,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
,,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
,,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
,,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
,,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
,,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
,,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
,,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
,,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
,,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.42
,,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,-16.84
,,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,-18.01
,,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,24.48
,,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,85.8
,,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
,,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.8
,,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
,,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.27
,,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.16
,,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
,,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.93
,,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
,,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
,,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
,,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
,,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
,,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.02
,,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
,,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
,,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.44
,,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
,,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.78
,,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.52
,,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
,,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
,,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
,,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
,,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
,,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
,,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
,,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
,,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.57
,,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
,,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
,,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
,,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
,,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
,,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
,,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
,,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
,,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
,,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
,,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
,,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
,,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
,,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
,,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.09
,,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,-18.68
,,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,-10.23
,,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.42
,,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,80.3
,,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.2
,,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
,,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
,,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.21
,,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.78
,,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
,,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
,,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
,,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
,,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
,,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
,,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.45
,,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
,,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.4
,,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
,,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.94
,,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
,,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
,,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,56.0
,,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
,,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
,,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
,,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
,,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.2
,,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.64
,,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
,,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
,,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
,,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
,,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
,,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
,,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
,,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
,,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.63
,,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
,,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
,,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
,,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.09
,,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.94
,,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,-21.48
,,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,-10.47
,,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,22.89
,,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,93.5
,,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,179.6
,,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
,,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
,,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.76
,,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.02
,,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
,,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
,,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.52
,,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
,,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
,,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
,,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
,,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
,,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
,,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.89
,,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
,,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
,,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.25
,,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
,,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
,,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.57
,,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.64
