Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
,,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
,,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
,,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
,,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
,,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
,,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
,,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.37
,,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.14
,,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
,,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
,,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
,,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
,,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
,,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
,,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
,,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
,,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
,,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
,,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
,,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.4
,,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,-21.36
,,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,-11.97
,,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.67
,,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,86.4
,,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
,,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
,,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
,,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.73
,,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.65
,,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
,,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.82
,,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
,,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
,,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
,,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
,,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
,,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
,,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
,,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.59
,,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
,,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
,,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.76
,,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
,,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-9.21
,,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.58
,,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
,,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,55.7
,,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
,,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
,,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
,,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
,,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
,,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
,,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
,,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
,,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
,,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
,,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
,,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
,,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
,,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
,,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
,,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
,,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
,,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
,,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
,,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
,,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.43
,,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.35
,,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,-21.77
,,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,-14.27
,,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,24.46
,,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,80.9
,,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.8
,,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
,,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
,,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.1
,,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.11
,,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
,,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
,,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.5
,,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
,,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.8
,,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
,,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.2
,,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
,,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
,,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
,,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
,,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.77
,,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
,,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.66
,,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
,,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.68
,,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.02
,,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
,,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
,,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
,,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
,,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
,,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.48
,,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.3
,,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
,,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
,,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
,,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
,,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
,,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
,,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
,,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
,,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
,,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
,,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
,,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
,,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
,,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
,,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
,,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.02
,,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,-20.02
,,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,-18.41
,,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,28.63
,,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,71.1
,,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
,,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.3
,,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
,,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.31
,,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.02
,,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
,,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.59
,,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-9.1
,,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.86
,,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,38.5
,,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
,,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
,,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
,,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
,,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
,,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
,,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
,,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
,,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.78
,,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
,,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.93
,,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.29
,,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
,,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
,,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
,,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
,,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
,,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.19
,,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
,,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.7
,,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
,,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
,,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
,,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
,,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
,,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
,,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
,,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
,,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
,,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
,,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
,,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
,,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
,,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
,,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
,,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
,,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
,,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,36.7
,,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,-19.55
,,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,-19.84
,,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,32.4
,,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,64.1
,,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
,,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,177.8
,,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
,,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.99
,,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.2
,,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
,,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.1
,,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.33
,,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
,,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
,,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
,,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
,,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
,,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
,,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
,,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.5
,,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
,,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
,,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.47
,,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.99
,,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
,,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.1
,,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
,,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
,,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
,,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.52
,,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.77
,,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.73
,,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
,,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
,,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
,,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
,,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
,,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
,,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
,,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
,,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
,,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
,,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.76
,,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.03
,,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,-19.09
,,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,-14.17
,,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,27.46
,,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,65.7
,,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
,,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
,,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
,,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.74
,,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.05
,,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
,,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
,,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.88
,,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
,,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
,,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
,,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
,,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.82
,,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.85
,,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
,,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
,,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.08
,,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.82
,,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
,,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
,,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
,,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
,,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
,,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.44
,,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
,,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.97
,,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
,,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
,,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
,,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
,,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
,,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.4
,,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
,,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
,,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
,,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
,,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
,,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.61
,,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,-17.53
,,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,-13.72
,,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,30.45
,,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,56.8
,,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
,,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
,,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
,,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.75
,,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.36
,,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
,,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
,,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.72
,,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.18
,,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
,,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
,,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
,,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.48
,,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.46
,,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
,,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.22
,,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
,,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
,,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-9.28
,,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.72
,,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
,,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,57.2
,,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
,,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
,,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.42
,,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
,,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.79
,,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.03
,,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
,,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
,,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
,,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
,,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
,,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
,,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
,,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
,,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.39
,,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
,,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,-20.35
,,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,-13.65
,,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,33.08
,,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,65.6
,,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
,,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
,,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
,,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.95
,,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.91
,,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
,,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
,,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.31
,,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
,,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
,,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
,,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.1
,,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
,,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
,,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
,,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
,,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.54
,,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.51
,,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.84
,,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
,,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,55.3
,,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
,,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
,,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
,,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.1
,,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
,,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
,,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
,,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
,,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
,,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
,,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
,,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
,,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
,,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
,,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
,,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
,,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
,,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.6
,,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.54
,,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
,,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-19.43
,,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,-17.24
,,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,29.79
,,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,61.2
,,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
,,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
,,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
,,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.44
,,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.75
,,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.23
,,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-9.81
,,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
,,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,48.4
,,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
,,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,86.7
,,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.84
,,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
,,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
,,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.85
,,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.83
,,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
,,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.19
,,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.65
,,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
,,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
,,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
,,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
,,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
,,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
,,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.7
,,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
,,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.7
,,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
,,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
,,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
,,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
,,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
,,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
,,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
,,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.22
,,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,39.82
,,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,-20.67
,,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,-21.79
,,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,25.7
,,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,82.1
,,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
,,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,192.9
,,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
,,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
,,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,21.99
,,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
,,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-13.02
,,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
,,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,77.9
,,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
,,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,111.1
,,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
,,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.03
,,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.79
,,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
,,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
,,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.37
,,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.87
,,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.22
,,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.87
,,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
,,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
,,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
,,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
,,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
,,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
,,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.21
,,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
,,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.32
,,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
,,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
,,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
,,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
,,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
,,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
,,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
,,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
,,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
,,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
,,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
,,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
,,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,43.71
,,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,-18.88
,,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,-25.81
,,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,98.9
,,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
,,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
,,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
,,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.84
,,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,18.08
,,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
,,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-10.78
,,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
,,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,54.8
,,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
,,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,90.5
,,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
,,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
,,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.29
,,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.52
,,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
,,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
,,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
,,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.44
,,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
,,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
,,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.92
,,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.32
,,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
,,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
,,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
,,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
,,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
,,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.51
,,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.35
,,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.4
,,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
,,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
,,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
,,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
,,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
,,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
,,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
,,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
,,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
,,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
,,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,37.57
,,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-19.84
,,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,-21.58
,,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,26.48
,,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,67.2
,,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
,,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,183.3
,,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
,,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.72
,,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.2
,,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
,,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
,,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.61
,,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
,,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,42.7
,,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
,,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.3
,,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
,,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
,,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.28
,,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.92
,,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
,,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
,,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
,,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.37
,,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
,,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
,,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.43
,,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.73
,,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
,,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
,,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
,,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
,,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
,,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
