Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.22
,,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.77
,,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.73
,,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
,,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
,,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
,,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
,,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
,,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
,,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
,,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
,,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
,,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
,,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.99
,,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,-18.48
,,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,-21.54
,,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,25.33
,,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,73.3
,,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
,,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
,,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
,,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.43
,,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.48
,,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
,,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.85
,,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
,,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
,,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
,,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.3
,,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
,,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
,,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.12
,,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.86
,,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
,,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
,,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
,,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.71
,,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
,,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.83
,,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.04
,,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
,,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,45.3
,,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
,,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
,,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
,,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.95
,,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.54
,,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
,,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
,,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
,,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
,,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
,,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
,,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.77
,,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
,,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
,,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
,,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.31
,,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.54
,,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-19.36
,,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,-20.07
,,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,27.3
,,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,73.3
,,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
,,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,176.9
,,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
,,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.77
,,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.58
,,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
,,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
,,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.89
,,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
,,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
,,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
,,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
,,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
,,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
,,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.91
,,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
,,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
,,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
,,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
,,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
,,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.69
,,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
,,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
,,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.67
,,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.43
,,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
,,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
,,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
,,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
,,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
,,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
,,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.6
,,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.05
,,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.49
,,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
,,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
,,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
,,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
,,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
,,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
,,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
,,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.52
,,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
,,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
,,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
,,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
,,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
,,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
,,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
,,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
,,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.09
,,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-19.12
,,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,-18.25
,,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,23.19
,,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,73.8
,,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,144.4
,,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,159.4
,,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
,,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.28
,,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.35
,,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
,,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.04
,,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.61
,,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
,,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
,,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
,,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
,,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.26
,,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.71
,,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
,,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.76
,,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
,,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
,,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.54
,,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
,,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
,,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.33
,,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
,,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
,,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,51.8
,,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
,,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
,,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
,,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
,,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.7
,,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
,,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.11
,,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
,,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
,,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
,,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
,,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
,,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
,,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
,,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
,,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
,,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
,,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
,,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
,,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
,,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
,,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.03
,,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.06
,,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
,,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,-23.05
,,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,-16.41
,,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,21.92
,,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,81.5
,,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
,,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
,,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
,,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.98
,,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.84
,,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
,,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
,,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
,,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
,,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
,,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
,,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.86
,,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
,,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.99
,,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.75
,,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
,,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
,,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
,,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.97
,,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
,,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
,,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.27
,,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.7
,,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
,,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
,,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
,,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
,,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
,,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
,,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
,,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.01
,,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
,,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
,,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
,,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
,,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
,,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
,,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
,,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
,,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
,,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
,,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.25
,,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.96
,,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,-20.47
,,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,-13.56
,,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,20.99
,,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,78.0
,,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
,,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
,,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
,,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.73
,,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
,,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.87
,,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
,,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
,,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
,,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
,,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.77
,,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
,,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
,,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
,,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
,,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.18
,,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
,,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.38
,,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.02
,,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
,,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
,,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
,,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
,,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
,,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
,,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
,,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.31
,,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
,,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
,,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
,,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
,,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
,,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
,,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
,,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
,,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
,,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
,,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.15
,,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-20.5
,,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,-13.97
,,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,21.53
,,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,70.0
,,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,152.9
,,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
,,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
,,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.33
,,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.14
,,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
,,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
,,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.18
,,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
,,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
,,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
,,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
,,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
,,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
,,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.86
,,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
,,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.64
,,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
,,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.75
,,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.81
,,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
,,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
,,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
,,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
,,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
,,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
,,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
,,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
,,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
,,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
,,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
,,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
,,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
,,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
,,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
,,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
,,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
,,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
,,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
,,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.31
,,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.98
,,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,-14.19
,,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,25.84
,,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
,,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
,,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
,,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.05
,,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.88
,,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
,,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
,,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
,,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
,,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
,,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
,,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
,,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
,,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
,,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.52
,,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.85
,,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
,,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.66
,,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
,,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
,,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.92
,,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.48
,,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
,,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
,,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
,,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
,,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
,,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
,,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
,,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
,,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
,,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
,,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
,,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
,,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
,,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
,,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
,,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.5
,,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
,,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-16.78
,,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.86
,,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,28.61
,,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,53.3
,,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
,,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
,,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
,,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.15
,,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.93
,,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
,,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
,,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.06
,,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.56
,,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,38.9
,,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
,,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
,,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.9
,,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
,,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
,,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.55
,,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
,,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
,,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.16
,,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
,,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
,,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.6
,,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.23
,,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
,,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
,,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
,,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
,,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
,,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
,,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.83
,,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
,,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
,,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
,,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.68
,,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.07
,,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
,,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-18.08
,,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,-15.18
,,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,29.74
,,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,51.5
,,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
,,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
,,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
,,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.11
,,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.67
,,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
,,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
,,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.28
,,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
,,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
,,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
,,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
,,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.76
,,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.08
,,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
,,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
,,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.02
,,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
,,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
,,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
,,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
,,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
,,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
,,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
,,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
,,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
,,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.8
,,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
,,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
,,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
,,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
,,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
,,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
,,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
,,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
,,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
,,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
,,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
,,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.55
,,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,-21.33
,,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,-14.19
,,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,23.15
,,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,65.1
,,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
,,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
,,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
,,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.32
,,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.33
,,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
,,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.57
,,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.37
,,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
,,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
,,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
,,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
,,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
,,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
,,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
,,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.8
,,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
,,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.56
,,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.56
,,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
,,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
,,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
,,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
,,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
,,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
,,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
,,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.85
,,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
,,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
,,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
,,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
,,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
,,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
,,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
,,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
,,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
,,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
,,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
,,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
,,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
,,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
,,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.78
,,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,-20.54
,,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,-15.89
,,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,23.49
,,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,67.9
,,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,155.8
,,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
,,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
,,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.89
,,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.16
,,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
,,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.14
,,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.96
,,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
,,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
,,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
,,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
,,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.98
,,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.48
,,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.79
,,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
,,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
,,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.86
,,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
,,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
,,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,55.2
,,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
,,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
,,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
,,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.52
,,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
,,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.71
,,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
,,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
