Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
,,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
,,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
,,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
,,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
,,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
,,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.81
,,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.45
,,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
,,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,-20.36
,,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-16.72
,,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,25.52
,,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,62.8
,,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
,,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
,,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
,,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.97
,,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.9
,,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
,,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
,,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.35
,,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.97
,,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
,,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
,,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
,,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
,,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.83
,,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
,,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
,,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.54
,,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
,,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-9.81
,,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.23
,,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
,,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,62.9
,,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
,,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
,,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
,,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.87
,,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
,,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
,,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.78
,,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
,,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
,,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
,,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
,,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
,,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
,,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
,,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
,,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
,,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.78
,,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.4
,,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-20.27
,,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-17.06
,,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,26.87
,,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,58.9
,,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,157.4
,,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,141.1
,,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
,,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.2
,,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
,,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.25
,,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
,,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
,,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
,,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
,,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
,,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.82
,,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.7
,,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
,,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
,,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
,,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.8
,,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.02
,,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
,,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
,,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
,,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
,,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
,,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.85
,,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
,,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
,,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
,,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
,,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
,,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
,,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
,,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
,,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
,,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
,,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
,,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
,,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
,,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
,,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
,,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
,,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.17
,,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.63
,,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-17.83
,,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-13.99
,,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,25.44
,,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,46.9
,,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
,,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
,,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
,,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
,,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
,,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
,,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
,,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
,,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
,,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
,,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
,,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
,,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
,,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.58
,,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
,,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
,,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.09
,,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
,,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.9
,,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
,,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
,,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
,,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
,,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
,,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
,,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.49
,,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
,,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
,,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
,,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
,,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
,,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
,,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
,,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
,,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
,,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.27
,,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
,,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
,,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
,,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
,,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.54
,,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.94
,,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
,,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-18.26
,,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-13.53
,,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,32.92
,,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,55.1
,,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
,,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
,,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
,,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.54
,,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.17
,,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.27
,,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.27
,,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
,,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
,,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
,,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
,,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.71
,,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
,,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
,,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
,,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.2
,,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
,,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.38
,,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.09
,,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
,,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,55.3
,,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
,,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
,,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
,,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
,,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
,,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.92
,,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
,,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
,,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
,,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
,,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
,,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
,,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
,,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
,,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
,,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
,,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
,,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.2
,,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,-18.61
,,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,-12.86
,,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,25.1
,,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,64.1
,,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.4
,,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
,,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
,,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.25
,,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.26
,,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
,,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
,,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.5
,,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
,,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
,,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
,,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
,,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
,,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.61
,,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.73
,,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
,,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
,,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.86
,,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
,,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
,,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.77
,,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.29
,,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
,,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,50.2
,,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
,,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
,,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
,,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.38
,,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.09
,,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
,,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
,,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
,,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
,,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
,,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
,,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
,,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
,,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
,,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
,,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.15
,,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.71
,,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-16.01
,,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,20.12
,,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,68.2
,,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
,,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
,,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
,,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.37
,,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.12
,,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
,,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
,,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
,,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.9
,,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
,,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
,,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
,,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
,,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.02
,,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
,,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.74
,,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.46
,,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
,,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
,,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
,,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.75
,,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.28
,,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
,,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
,,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,51.3
,,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
,,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
,,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
,,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
,,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
,,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
,,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
,,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.17
,,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
,,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
,,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
,,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
,,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
,,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
,,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
,,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
,,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.27
,,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
,,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
,,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
,,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
,,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.23
,,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.06
,,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-20.76
,,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,-14.57
,,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,25.87
,,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,64.9
,,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
,,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
,,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
,,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.69
,,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
,,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
,,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
,,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
,,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
,,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
,,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
,,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
,,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.29
,,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
,,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-8.18
,,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.52
,,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
,,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
,,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
,,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.42
,,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
,,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
,,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.37
,,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.13
,,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
,,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,55.3
,,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
,,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
,,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
,,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
,,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
,,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
,,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
,,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
,,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
,,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
,,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.53
,,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.33
,,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
,,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,-21.96
,,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,-7.99
,,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,27.11
,,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,108.6
,,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.1
,,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
,,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
,,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.05
,,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.28
,,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
,,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.52
,,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.22
,,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
,,2023-08-04 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-08-04 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-04 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
,,2023-08-04 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
,,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.56
,,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
,,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
,,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.29
,,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
,,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
,,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
,,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
,,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
,,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.66
,,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
,,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.8
,,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.6
,,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
,,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
,,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
,,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
,,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
,,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
,,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
,,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.55
,,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
,,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
,,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
,,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
,,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.86
,,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
,,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
,,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.3
,,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
,,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
,,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
,,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.89
,,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.96
,,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
,,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,-23.65
,,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,-11.6
,,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,27.41
,,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,99.5
,,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,191.3
,,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
,,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
,,2023-08-04 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.14
,,2023-08-04 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.99
,,2023-08-04 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
,,2023-08-04 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.57
,,2023-08-04 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.12
,,2023-08-04 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
,,2023-08-04 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-04 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
,,2023-08-04 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
,,2023-08-04 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
,,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.94
,,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
,,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.38
,,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.53
,,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
,,2023-08-04 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
,,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
,,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
,,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
,,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.14
,,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
,,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
,,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.89
,,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.21
,,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
,,2023-08-04 11:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
,,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
,,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
,,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
,,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.96
,,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
,,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.65
,,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
,,2023-08-04 11:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
,,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
,,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
,,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.35
,,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
,,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-6.51
,,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
,,2023-08-04 11:20:00+00:00,feeder,1.0,N Current (RMS),A,52.2
,,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
,,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.05
,,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.33
,,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
,,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,-25.68
,,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.67
,,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,29.94
,,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,100.5
,,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,202.5
,,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
,,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
,,2023-08-04 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.58
,,2023-08-04 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
,,2023-08-04 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
,,2023-08-04 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
,,2023-08-04 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
,,2023-08-04 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
,,2023-08-04 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-04 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
,,2023-08-04 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
,,2023-08-04 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
,,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
,,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
,,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.08
,,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
,,2023-08-04 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
,,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.35
,,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
,,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
,,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.83
,,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.76
,,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
,,2023-08-04 11:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
,,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
,,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
,,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
,,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.43
,,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.48
,,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
,,2023-08-04 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
,,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
,,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
,,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
,,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
,,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
,,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
,,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
,,2023-08-04 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
,,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
,,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
,,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.74
,,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.51
,,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,-18.52
,,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,-10.0
,,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,36.76
,,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,78.2
,,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
,,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
,,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
,,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.1
,,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
,,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
,,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
,,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
,,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
,,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
,,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
,,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
,,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
,,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
,,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
,,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
,,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
,,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
,,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.35
,,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
,,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
,,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
,,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
,,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
,,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
,,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.87
,,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
,,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
,,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
