Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
,,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
,,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
,,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
,,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
,,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
,,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
,,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.78
,,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,-5.73
,,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,14.7
,,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,43.8
,,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
,,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
,,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
,,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
,,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
,,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
,,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
,,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
,,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
,,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
,,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
,,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
,,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
,,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
,,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
,,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
,,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
,,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.86
,,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
,,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
,,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
,,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
,,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
,,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
,,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
,,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
,,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
,,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
,,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
,,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
,,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
,,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
,,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
,,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,-11.73
,,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.79
,,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.65
,,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,42.3
,,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
,,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
,,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
,,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.9
,,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
,,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
,,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
,,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
,,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
,,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
,,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
,,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
,,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
,,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
,,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
,,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
,,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
,,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.89
,,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
,,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
,,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
,,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
,,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
,,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
,,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
,,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.6
,,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.64
,,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
,,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
,,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
,,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
,,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
,,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
,,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
,,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
,,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
,,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
,,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
,,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,-12.48
,,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,-5.11
,,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.22
,,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,44.1
,,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
,,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
,,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
,,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
,,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
,,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
,,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
,,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
,,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
,,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
,,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.15
,,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
,,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
,,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
,,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
,,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
,,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
,,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
,,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
,,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
,,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
,,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
,,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
,,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
,,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
,,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
,,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
,,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
,,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
,,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
,,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
,,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
,,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
,,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
,,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,-13.86
,,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.26
,,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.6
,,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,52.2
,,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
,,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
,,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
,,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.78
,,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
,,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
,,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
,,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
,,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
,,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
,,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
,,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
,,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
,,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
,,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
,,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
,,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
,,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
,,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
,,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
,,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
,,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
,,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.84
,,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
,,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
,,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
,,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
,,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
,,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
,,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
,,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.39
,,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,-14.87
,,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,-3.89
,,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.08
,,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,56.6
,,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
,,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
,,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
,,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.57
,,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
,,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
,,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
,,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
,,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
,,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.94
,,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
,,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
,,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
,,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
,,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
,,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.94
,,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
,,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
,,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
,,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
,,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
,,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
,,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.48
,,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
,,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
,,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
,,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
,,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
,,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
,,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
,,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
,,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
,,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
,,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
,,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
,,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,-14.03
,,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.59
,,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,18.46
,,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,57.4
,,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
,,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
,,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
,,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.35
,,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
,,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
,,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.58
,,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
,,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
,,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
,,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
,,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
,,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
,,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.09
,,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
,,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
,,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
,,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.28
,,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
,,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
,,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
,,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
,,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
,,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
,,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
,,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
,,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
,,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
,,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
,,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
,,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
,,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
,,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
,,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
,,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.32
,,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,-14.14
,,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,-5.57
,,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,17.62
,,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,49.8
,,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
,,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
,,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
,,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.8
,,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
,,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
,,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.79
,,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
,,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
,,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
,,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
,,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.96
,,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.01
,,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
,,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
,,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
,,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.18
,,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
,,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
,,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
,,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
,,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
,,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
,,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.98
,,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
,,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
,,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
,,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
,,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
,,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
,,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
,,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
,,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
,,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
,,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.67
,,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,-14.28
,,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.63
,,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,19.12
,,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,53.6
,,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
,,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
,,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
,,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.46
,,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
,,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
,,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
,,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
,,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
,,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
,,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.08
,,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.35
,,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
,,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
,,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
,,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
,,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
,,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.27
,,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
,,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
,,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
,,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
,,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
,,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
,,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
,,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
,,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
,,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
,,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
,,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
,,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
,,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
,,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
,,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
,,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
,,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.33
,,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,-14.54
,,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,-4.92
,,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,20.56
,,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,57.9
,,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
,,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
,,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
,,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.48
,,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.91
,,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
,,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
,,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
,,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
,,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
,,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
,,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
,,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.63
,,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
,,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
,,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
,,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
,,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
,,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
,,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
,,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
,,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
,,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
,,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.06
,,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
,,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
,,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
,,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
,,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
,,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
,,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
,,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
,,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
,,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
,,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
,,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
,,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
,,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.76
,,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,-15.13
,,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.97
,,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,19.56
,,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,54.7
,,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
,,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
,,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
,,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.09
,,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
,,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
,,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
,,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
,,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
,,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
,,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
,,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.25
,,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
,,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
,,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
,,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
,,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
,,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
,,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
,,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
,,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
,,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
,,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
,,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.92
,,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.89
,,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
,,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
,,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
,,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
,,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
,,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
,,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.68
,,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
,,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
,,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
,,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
,,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
,,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
,,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.13
,,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,-15.47
,,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,-6.58
,,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,20.41
,,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,58.2
,,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
,,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
,,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
,,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.04
,,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
,,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
,,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
,,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
,,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
,,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
,,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
,,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
,,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
,,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.39
,,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
,,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
,,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
,,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
,,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
,,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
,,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
,,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
,,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
,,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.87
,,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
,,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
,,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
,,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
,,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
,,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
,,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
