Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
,,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
,,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
,,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
,,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.1
,,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,-14.27
,,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.91
,,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,21.47
,,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,53.9
,,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
,,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
,,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
,,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.94
,,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.15
,,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
,,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
,,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
,,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
,,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
,,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.12
,,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
,,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
,,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.28
,,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
,,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
,,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
,,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
,,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
,,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
,,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.89
,,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
,,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
,,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.85
,,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
,,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
,,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
,,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
,,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
,,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
,,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
,,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
,,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
,,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
,,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
,,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.66
,,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
,,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,-13.24
,,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.19
,,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,21.96
,,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,54.2
,,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
,,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
,,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
,,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.33
,,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.61
,,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
,,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
,,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.55
,,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
,,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
,,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
,,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
,,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
,,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
,,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
,,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
,,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
,,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.37
,,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.25
,,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
,,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
,,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
,,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
,,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.99
,,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
,,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.38
,,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
,,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
,,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
,,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
,,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
,,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
,,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
,,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
,,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
,,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
,,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.57
,,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,-14.09
,,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,-10.15
,,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,19.84
,,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,57.1
,,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
,,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
,,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
,,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.46
,,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.6
,,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
,,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
,,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
,,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
,,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
,,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
,,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
,,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
,,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.63
,,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
,,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
,,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
,,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
,,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
,,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
,,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
,,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
,,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
,,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
,,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
,,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.06
,,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
,,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.17
,,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.21
,,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
,,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
,,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
,,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
,,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
,,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
,,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
,,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
,,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.98
,,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,-15.64
,,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,-9.54
,,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.02
,,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,58.5
,,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
,,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
,,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
,,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
,,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.38
,,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
,,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.14
,,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
,,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
,,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
,,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
,,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
,,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
,,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.57
,,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
,,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
,,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.35
,,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
,,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
,,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
,,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
,,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
,,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
,,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.84
,,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.31
,,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
,,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
,,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
,,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
,,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
,,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
,,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
,,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
,,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
,,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
,,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.8
,,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,-15.01
,,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,-9.79
,,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
,,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
,,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
,,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
,,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.51
,,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.15
,,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.79
,,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
,,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
,,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
,,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
,,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
,,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.53
,,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.63
,,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
,,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
,,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
,,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.56
,,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.44
,,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.54
,,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
,,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
,,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
,,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.29
,,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
,,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
,,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
,,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
,,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
,,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
,,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
,,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
,,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
,,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
,,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
,,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.79
,,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,-17.74
,,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,-14.11
,,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,23.34
,,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,70.3
,,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
,,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
,,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
,,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.0
,,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.41
,,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
,,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.14
,,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
,,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
,,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
,,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
,,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.53
,,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
,,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
,,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
,,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.53
,,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.51
,,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
,,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
,,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
,,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
,,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
,,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.14
,,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
,,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
,,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
,,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
,,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.53
,,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,-17.76
,,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,-10.08
,,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,20.86
,,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,68.1
,,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
,,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
,,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
,,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.9
,,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.62
,,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
,,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.37
,,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.88
,,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
,,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
,,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.7
,,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
,,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
,,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
,,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.58
,,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
,,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
,,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.42
,,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
,,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
,,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
,,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
,,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.82
,,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
,,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.19
,,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
,,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
,,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
,,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
,,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
,,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
,,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.04
,,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,-20.32
,,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,-13.09
,,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,18.98
,,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,77.6
,,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
,,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
,,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
,,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.69
,,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.69
,,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.72
,,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
,,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
,,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
,,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
,,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
,,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
,,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.64
,,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
,,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
,,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
,,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.32
,,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
,,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
,,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
,,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
,,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.19
,,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
,,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
,,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.63
,,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
,,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
,,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
,,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
,,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
,,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
,,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
,,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
,,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
,,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
,,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
,,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.91
,,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,-19.15
,,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,-13.47
,,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,25.36
,,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,67.1
,,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
,,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
,,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
,,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.63
,,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.45
,,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.03
,,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.74
,,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.97
,,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
,,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
,,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.6
,,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
,,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.86
,,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
,,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
,,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
,,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
,,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
,,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
,,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
,,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
,,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
,,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
,,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
,,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
,,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
,,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.37
,,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
,,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.35
,,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
,,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
,,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
,,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
,,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
,,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
,,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
,,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
,,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.92
,,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,-21.35
,,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,-12.76
,,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,30.7
,,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,64.3
,,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
,,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
,,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
,,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.89
,,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.61
,,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.81
,,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.1
,,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
,,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
,,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
,,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
,,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
,,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
,,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
,,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.69
,,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
,,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
,,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
,,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
,,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
,,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
,,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.31
,,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.48
,,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
,,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
,,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
,,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
,,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
,,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.57
,,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
,,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
,,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.75
,,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
,,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
,,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
,,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
,,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
,,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
,,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
,,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
,,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
,,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.67
,,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,-18.43
,,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,-14.69
,,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,28.04
,,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,60.7
,,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
,,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
,,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
,,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.8
,,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.57
,,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
,,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
,,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.83
,,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
,,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
,,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
,,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
,,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
,,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
,,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
,,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
,,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
,,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
,,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
,,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.4
,,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.31
,,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
,,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
,,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
,,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
,,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
,,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.55
,,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
,,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.88
,,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
,,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
,,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
,,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
,,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
,,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
,,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
