Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
,,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.51
,,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,-16.85
,,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,-13.09
,,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,26.25
,,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,58.7
,,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
,,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
,,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
,,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.27
,,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.6
,,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.76
,,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.86
,,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
,,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
,,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
,,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
,,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
,,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
,,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.57
,,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.65
,,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
,,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
,,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
,,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
,,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
,,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.84
,,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
,,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
,,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
,,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
,,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
,,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.22
,,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
,,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.82
,,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
,,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
,,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
,,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
,,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
,,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
,,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
,,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
,,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
,,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.16
,,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,-21.88
,,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,-11.74
,,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,31.97
,,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,75.1
,,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
,,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
,,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
,,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.97
,,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
,,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
,,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.35
,,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
,,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.76
,,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,48.1
,,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.3
,,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
,,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
,,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
,,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.1
,,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
,,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
,,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
,,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
,,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.42
,,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
,,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
,,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
,,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
,,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.4
,,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
,,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.96
,,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.59
,,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
,,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
,,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
,,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
,,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
,,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
,,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
,,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
,,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
,,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.02
,,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.16
,,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,-26.1
,,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,-9.62
,,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,28.64
,,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,109.5
,,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,199.0
,,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
,,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
,,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.96
,,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
,,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
,,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.7
,,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.12
,,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
,,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
,,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
,,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
,,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.77
,,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
,,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
,,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
,,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
,,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.46
,,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
,,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
,,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
,,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
,,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.01
,,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
,,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.91
,,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
,,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
,,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
,,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
,,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
,,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
,,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
,,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
,,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
,,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.79
,,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,-17.43
,,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,-9.33
,,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,28.41
,,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,64.6
,,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
,,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
,,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
,,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.39
,,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
,,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.35
,,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
,,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
,,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
,,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
,,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
,,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
,,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.97
,,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
,,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
,,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
,,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
,,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
,,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.39
,,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
,,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
,,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
,,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
,,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
,,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.77
,,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
,,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.48
,,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
,,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
,,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
,,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
,,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
,,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
,,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
,,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
,,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
,,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
,,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.1
,,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,-19.87
,,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,-9.38
,,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,24.41
,,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,72.8
,,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
,,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
,,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
,,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.77
,,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.81
,,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.08
,,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.41
,,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
,,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
,,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
,,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
,,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
,,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.83
,,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
,,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
,,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
,,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
,,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
,,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.17
,,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
,,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
,,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
,,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
,,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
,,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
,,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.38
,,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
,,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.73
,,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
,,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
,,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
,,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
,,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
,,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
,,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
,,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
,,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
,,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
,,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.24
,,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.39
,,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,-21.67
,,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-13.65
,,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,22.68
,,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,77.1
,,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
,,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
,,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
,,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.88
,,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.65
,,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
,,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.8
,,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.96
,,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
,,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
,,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
,,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
,,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.28
,,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.55
,,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
,,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
,,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
,,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
,,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
,,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
,,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
,,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
,,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
,,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
,,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
,,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
,,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
,,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
,,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
,,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.35
,,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.11
,,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
,,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
,,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
,,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
,,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
,,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
,,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
,,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
,,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
,,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
,,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
,,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
,,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
,,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.06
,,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,-21.7
,,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,-11.68
,,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,27.51
,,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,76.6
,,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,156.3
,,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
,,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
,,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.76
,,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.16
,,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
,,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.05
,,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
,,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
,,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
,,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
,,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
,,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.31
,,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.27
,,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
,,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
,,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
,,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
,,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
,,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
,,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
,,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
,,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
,,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
,,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
,,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.92
,,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
,,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
,,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
,,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
,,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
,,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
,,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
,,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.02
,,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
,,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
,,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
,,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.2
,,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.34
,,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,-20.8
,,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,-12.22
,,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,25.07
,,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,72.8
,,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
,,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
,,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
,,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.09
,,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.34
,,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
,,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
,,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
,,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
,,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
,,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
,,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.71
,,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.0
,,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
,,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
,,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
,,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
,,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
,,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.45
,,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
,,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
,,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
,,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
,,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
,,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.16
,,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
,,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.24
,,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
,,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
,,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
,,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
,,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
,,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
,,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
,,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
,,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
,,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
,,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.65
,,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,-17.38
,,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,-13.44
,,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,24.17
,,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,62.0
,,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
,,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
,,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
,,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.95
,,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.15
,,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.0
,,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.93
,,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
,,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
,,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
,,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
,,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
,,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
,,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
,,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
,,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
,,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
,,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
,,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.56
,,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.1
,,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
,,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
,,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
,,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.69
,,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
,,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
,,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
,,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
,,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
,,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
,,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.37
,,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
,,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
,,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
,,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
,,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.82
,,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,-16.67
,,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,-13.56
,,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,26.88
,,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,61.2
,,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
,,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
,,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
,,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.15
,,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.84
,,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.71
,,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.88
,,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.72
,,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
,,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
,,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
,,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
,,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
,,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
,,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
,,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
,,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
,,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.26
,,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.66
,,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
,,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
,,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
,,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
,,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
,,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.76
,,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.37
,,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
,,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
,,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
,,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
,,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
,,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
,,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
,,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.2
,,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
,,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
,,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
,,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
,,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
,,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
,,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.46
,,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,-16.15
,,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,-15.41
,,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,31.94
,,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,68.0
,,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
,,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
,,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
,,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.08
,,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.34
,,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.31
,,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
,,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
,,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
,,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
,,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
,,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
,,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.27
,,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
,,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.28
,,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
,,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
,,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
,,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
,,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.6
,,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.11
,,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
,,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
,,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
,,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
,,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
,,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
,,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
,,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
,,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
,,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
,,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
,,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
,,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.82
,,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,-15.72
,,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,-13.01
