Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,19.08
,,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,68.3
,,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
,,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
,,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
,,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.03
,,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.72
,,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
,,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.33
,,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
,,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.9
,,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
,,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
,,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
,,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
,,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
,,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.58
,,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
,,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
,,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
,,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
,,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
,,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
,,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
,,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
,,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
,,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
,,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
,,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
,,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
,,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
,,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
,,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
,,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
,,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
,,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
,,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.33
,,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,-15.52
,,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,-13.2
,,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,18.05
,,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,72.0
,,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
,,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
,,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
,,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.04
,,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.34
,,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
,,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
,,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.53
,,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
,,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
,,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
,,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
,,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
,,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.64
,,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
,,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
,,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
,,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
,,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.38
,,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.31
,,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
,,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
,,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
,,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
,,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
,,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.03
,,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
,,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
,,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
,,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
,,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
,,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
,,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
,,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
,,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
,,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
,,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
,,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.56
,,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,-16.73
,,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.52
,,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,21.39
,,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,67.8
,,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
,,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
,,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
,,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.33
,,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.94
,,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.56
,,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.72
,,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
,,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
,,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
,,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
,,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
,,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
,,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
,,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
,,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
,,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
,,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.23
,,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.47
,,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
,,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
,,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
,,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
,,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
,,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
,,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.84
,,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
,,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
,,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
,,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
,,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
,,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
,,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
,,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
,,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
,,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
,,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.16
,,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.95
,,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,-16.37
,,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,-13.82
,,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,22.56
,,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,68.7
,,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
,,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
,,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
,,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.15
,,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.86
,,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
,,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.36
,,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.94
,,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.24
,,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
,,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
,,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
,,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
,,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.09
,,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
,,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
,,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
,,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
,,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.02
,,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
,,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
,,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
,,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
,,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
,,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
,,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
,,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
,,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
,,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
,,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
,,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
,,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
,,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.09
,,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.8
,,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,-15.42
,,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,-12.94
,,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,28.76
,,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,62.3
,,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
,,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
,,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
,,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.81
,,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.23
,,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
,,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.39
,,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.83
,,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,45.4
,,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.1
,,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.3
,,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
,,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.29
,,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
,,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
,,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
,,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.6
,,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
,,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.65
,,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.16
,,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
,,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
,,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
,,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
,,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
,,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
,,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
,,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
,,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
,,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
,,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
,,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
,,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
,,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
,,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
,,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
,,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
,,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.93
,,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,-15.96
,,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,-14.46
,,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,25.64
,,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,64.3
,,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
,,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
,,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
,,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.59
,,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,18.27
,,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
,,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-9.34
,,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
,,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,49.0
,,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
,,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.3
,,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
,,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
,,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.01
,,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
,,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
,,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
,,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.28
,,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
,,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.25
,,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.97
,,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
,,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
,,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
,,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
,,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
,,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
,,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
,,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
,,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
,,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
,,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
,,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
,,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
,,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.44
,,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
,,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
,,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
,,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.19
,,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,-18.04
,,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,-15.61
,,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,21.4
,,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,75.8
,,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
,,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
,,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
,,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.97
,,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.32
,,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
,,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.38
,,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
,,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,45.5
,,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
,,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.8
,,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
,,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
,,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
,,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
,,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
,,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
,,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
,,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
,,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
,,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.21
,,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
,,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
,,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
,,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
,,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
,,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
,,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
,,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
,,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
,,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
,,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
,,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
,,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
,,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
,,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
,,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
,,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
,,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
,,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
,,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
,,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
,,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
,,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.6
,,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,-16.32
,,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,-15.79
,,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,23.11
,,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,69.3
,,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
,,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.9
,,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
,,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.71
,,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.71
,,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
,,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.83
,,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
,,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,38.4
,,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
,,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.8
,,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
,,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
,,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
,,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
,,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
,,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.63
,,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
,,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
,,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.45
,,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.76
,,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
,,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
,,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
,,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
,,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
,,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
,,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
,,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
,,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
,,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
,,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
,,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
,,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
,,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
,,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
,,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
,,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
,,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
,,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
,,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.7
,,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,-17.72
,,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,-15.58
,,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,25.51
,,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,69.0
,,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
,,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
,,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
,,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.15
,,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.26
,,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
,,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.22
,,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
,,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
,,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
,,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
,,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
,,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.98
,,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
,,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.05
,,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
,,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.45
,,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.91
,,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
,,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
,,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
,,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
,,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
,,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.94
,,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.47
,,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.5
,,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
,,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
,,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
,,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
,,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
,,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
,,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
,,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
,,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
,,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
,,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
,,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
,,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
,,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.1
,,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,-20.03
,,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,-13.93
,,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,22.04
,,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,79.0
,,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
,,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
,,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
,,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.89
,,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.0
,,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
,,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.42
,,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
,,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
,,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
,,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
,,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
,,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.21
,,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
,,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
,,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
,,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.43
,,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.14
,,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
,,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
,,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
,,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
,,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
,,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
,,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.7
,,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
,,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.56
,,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
,,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
,,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
,,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
,,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
,,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
,,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
,,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
,,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
,,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
,,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
,,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.1
,,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,-18.3
,,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,-14.91
,,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,24.28
,,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,63.4
,,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
,,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
,,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
,,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.95
,,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.28
,,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
,,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
,,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
,,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
,,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
,,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
,,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
,,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.35
,,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
,,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.09
,,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
,,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
,,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.26
,,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.77
,,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
,,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
,,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
,,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
,,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
,,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
,,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.07
,,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
,,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.48
,,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
,,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
,,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
,,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
,,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
,,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
,,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
,,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
,,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
,,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
,,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
,,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
,,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
,,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.46
,,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,-18.76
,,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,-11.49
,,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,26.06
,,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,65.0
,,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.8
,,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
,,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
,,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.63
