Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.12
,,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
,,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.41
,,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
,,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
,,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
,,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
,,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.25
,,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
,,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
,,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.6
,,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
,,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
,,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.51
,,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.84
,,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
,,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
,,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
,,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
,,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
,,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
,,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
,,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
,,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.13
,,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
,,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
,,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
,,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
,,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
,,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
,,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
,,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
,,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
,,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
,,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.13
,,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,-17.74
,,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,-10.92
,,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,25.33
,,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,62.9
,,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
,,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
,,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
,,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.23
,,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.06
,,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
,,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.14
,,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
,,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
,,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
,,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.29
,,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
,,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.39
,,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.53
,,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
,,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
,,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
,,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
,,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
,,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.01
,,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
,,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
,,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
,,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
,,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
,,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
,,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.69
,,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
,,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
,,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
,,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
,,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
,,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
,,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
,,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
,,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
,,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
,,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
,,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
,,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
,,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
,,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
,,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.77
,,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,-20.14
,,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,-12.0
,,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,27.2
,,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,67.7
,,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
,,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
,,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
,,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.13
,,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.63
,,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
,,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.68
,,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
,,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
,,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
,,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
,,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
,,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.3
,,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.31
,,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
,,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
,,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
,,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.01
,,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
,,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.72
,,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
,,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
,,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
,,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
,,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
,,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
,,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
,,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
,,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.82
,,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
,,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
,,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
,,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
,,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
,,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
,,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
,,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
,,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
,,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.76
,,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.91
,,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,-10.1
,,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,26.82
,,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,86.6
,,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.9
,,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
,,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
,,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.11
,,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.09
,,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
,,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.53
,,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.56
,,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.44
,,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
,,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
,,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
,,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
,,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.6
,,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.68
,,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
,,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
,,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.71
,,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
,,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
,,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.4
,,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.51
,,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
,,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
,,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
,,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
,,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
,,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
,,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
,,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
,,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
,,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
,,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
,,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
,,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
,,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
,,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
,,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
,,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
,,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
,,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
,,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
,,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
,,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
,,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
,,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.16
,,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.27
,,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,-21.88
,,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,-12.15
,,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,33.52
,,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,71.2
,,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
,,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
,,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
,,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.97
,,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.27
,,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
,,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.86
,,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.13
,,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.39
,,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
,,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
,,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
,,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
,,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
,,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
,,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
,,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
,,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
,,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
,,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
,,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.69
,,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
,,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
,,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
,,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
,,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
,,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
,,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
,,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
,,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.9
,,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.06
,,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
,,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
,,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
,,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
,,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
,,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
,,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
,,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
,,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
,,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
,,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
,,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
,,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
,,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.99
,,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,-21.81
,,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,-12.51
,,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,32.92
,,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,70.5
,,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.9
,,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
,,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
,,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.78
,,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.24
,,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
,,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
,,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
,,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.06
,,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,37.7
,,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
,,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
,,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.2
,,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
,,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
,,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.12
,,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.43
,,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
,,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
,,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
,,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
,,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.88
,,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
,,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
,,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
,,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
,,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
,,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
,,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
,,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
,,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
,,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.52
,,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
,,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
,,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
,,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
,,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
,,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
,,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
,,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
,,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
,,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
,,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
,,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.58
,,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,-18.54
,,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,-12.3
,,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,30.29
,,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,62.3
,,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
,,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
,,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
,,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.43
,,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
,,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
,,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.3
,,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
,,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.9
,,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,47.1
,,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
,,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
,,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.4
,,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.44
,,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
,,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
,,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.85
,,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
,,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.01
,,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
,,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.95
,,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
,,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
,,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
,,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
,,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
,,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
,,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
,,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
,,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
,,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.51
,,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
,,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
,,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
,,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
,,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
,,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
,,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
,,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
,,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
,,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
,,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.95
,,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,-18.26
,,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,-9.17
,,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,30.36
,,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,67.8
,,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
,,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
,,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
,,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.12
,,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.78
,,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.13
,,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.44
,,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
,,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
,,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
,,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
,,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
,,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
,,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
,,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.5
,,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
,,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
,,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
,,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.03
,,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.53
,,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
,,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
,,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
,,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
,,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
,,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
,,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.6
,,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
,,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.95
,,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
,,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
,,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
,,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
,,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
,,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
,,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
,,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
,,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
,,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.29
,,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,-21.41
,,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,-9.94
,,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,26.73
,,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,76.5
,,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
,,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
,,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
,,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.73
,,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.83
,,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-9.86
,,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
,,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
,,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,42.0
,,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.4
,,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
,,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
,,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
,,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
,,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.4
,,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
,,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
,,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
,,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.07
,,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
,,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.04
,,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.14
,,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
,,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
,,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
,,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
,,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
,,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.97
,,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.72
,,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.46
,,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
,,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
,,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
,,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
,,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
,,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
,,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
,,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
,,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
,,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
,,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
,,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.87
,,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,-24.1
,,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,-14.24
,,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,25.03
,,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,81.2
,,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
,,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
,,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
,,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.33
,,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.05
,,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
,,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-10.08
,,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
,,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
,,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,51.6
,,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,81.3
,,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
,,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
,,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
,,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.06
,,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.71
,,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
,,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.49
,,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
,,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.85
,,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.97
,,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
,,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
,,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
,,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
,,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
,,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.49
,,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
,,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
,,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
,,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
,,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
,,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
,,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
,,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
,,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
,,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
,,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
,,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
,,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
,,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
,,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
,,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
,,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
,,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.42
,,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.75
,,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,-22.97
,,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,-9.59
,,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,29.16
,,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,78.7
,,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,174.6
,,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
,,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
,,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.44
,,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
,,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
,,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
,,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
,,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
,,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
,,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
,,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.28
,,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.15
,,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
,,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.02
,,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.68
,,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.58
,,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
,,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
,,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
,,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
,,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
,,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
,,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
,,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
,,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
,,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
,,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
,,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
,,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
,,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
,,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
,,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
,,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
,,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
,,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
,,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.74
,,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,-19.08
,,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-8.58
,,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,24.24
,,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,66.8
,,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
,,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
,,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
,,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.64
,,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
,,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
,,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
,,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
,,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
