Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
,,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
,,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
,,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
,,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.75
,,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.56
,,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
,,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
,,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
,,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
,,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
,,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
,,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
,,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.97
,,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.05
,,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
,,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
,,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
,,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
,,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
,,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
,,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.42
,,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
,,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
,,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
,,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
,,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
,,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
,,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
,,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
,,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
,,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
,,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
,,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
,,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
,,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
,,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
,,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.63
,,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,-18.54
,,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-9.52
,,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,26.92
,,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,67.0
,,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
,,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
,,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
,,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.11
,,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.73
,,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.37
,,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
,,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.73
,,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,45.1
,,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
,,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,79.7
,,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
,,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
,,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
,,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
,,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
,,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
,,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
,,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.84
,,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
,,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.79
,,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.94
,,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
,,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
,,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
,,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
,,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
,,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
,,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
,,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
,,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.06
,,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
,,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
,,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
,,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
,,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
,,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
,,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
,,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
,,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.3
,,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.47
,,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.17
,,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,-10.82
,,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,37.59
,,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,67.4
,,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
,,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
,,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
,,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.24
,,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
,,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
,,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.59
,,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
,,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
,,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
,,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
,,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
,,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.69
,,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.84
,,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
,,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
,,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
,,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
,,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.72
,,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
,,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.15
,,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.45
,,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
,,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
,,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
,,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
,,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
,,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.33
,,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
,,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
,,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
,,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
,,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
,,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
,,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
,,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
,,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
,,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
,,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
,,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
,,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
,,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.32
,,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.05
,,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
,,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,-18.64
,,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,-9.57
,,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,29.19
,,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,65.1
,,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
,,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
,,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
,,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.55
,,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.51
,,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
,,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.66
,,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
,,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
,,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
,,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
,,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
,,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
,,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
,,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
,,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.4
,,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
,,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.24
,,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.86
,,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
,,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
,,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
,,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
,,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
,,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
,,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
,,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.8
,,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
,,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
,,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
,,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
,,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
,,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
,,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
,,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
,,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
,,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
,,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.88
,,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
,,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,-17.03
,,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,-13.27
,,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,25.07
,,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,60.3
,,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
,,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
,,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
,,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.68
,,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.99
,,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.5
,,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.14
,,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.14
,,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
,,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
,,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
,,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
,,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.15
,,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
,,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
,,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
,,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
,,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.99
,,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
,,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.64
,,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.28
,,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
,,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
,,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
,,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
,,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
,,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
,,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.63
,,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
,,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.78
,,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
,,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
,,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
,,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
,,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
,,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
,,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
,,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
,,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
,,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
,,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
,,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.36
,,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-17.23
,,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-12.51
,,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,26.46
,,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,58.7
,,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
,,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
,,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
,,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.16
,,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.02
,,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
,,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
,,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
,,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
,,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
,,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
,,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
,,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
,,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
,,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
,,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.09
,,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
,,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
,,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.11
,,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.94
,,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
,,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
,,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
,,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
,,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
,,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.42
,,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
,,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.86
,,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
,,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
,,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
,,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
,,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
,,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
,,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
,,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
,,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
,,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.97
,,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.74
,,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.76
,,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,19.91
,,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,70.4
,,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
,,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
,,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
,,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.85
,,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.6
,,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
,,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
,,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.33
,,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
,,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
,,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
,,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
,,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
,,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
,,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
,,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.37
,,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
,,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.96
,,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.07
,,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.97
,,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.12
,,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
,,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
,,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
,,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
,,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
,,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.44
,,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
,,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.87
,,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
,,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
,,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
,,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
,,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
,,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
,,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
,,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
,,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.59
,,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.85
,,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,-14.12
,,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.11
,,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,70.0
,,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
,,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
,,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
,,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.09
,,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.21
,,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
,,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.21
,,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.32
,,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
,,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
,,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
,,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
,,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.95
,,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
,,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.66
,,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.55
,,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
,,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
,,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
,,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
,,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
,,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.1
,,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.6
,,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-5.42
,,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
,,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
,,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
,,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
,,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
,,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
,,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
,,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.19
,,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
,,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
,,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
,,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
,,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
,,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
,,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
,,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
,,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
,,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
,,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.98
,,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,-21.05
,,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,-17.52
,,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,24.73
,,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,72.0
,,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
,,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.7
,,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
,,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.63
,,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.12
,,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
,,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.86
,,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.03
,,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.51
,,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
,,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
,,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
,,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
,,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
,,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
,,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
,,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
,,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
,,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.25
,,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.38
,,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
,,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.99
,,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.32
,,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
,,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
,,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
,,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
,,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
,,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.16
,,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
,,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.08
,,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.49
,,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
,,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
,,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
,,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
,,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
,,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
,,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
,,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
,,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.65
,,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.7
,,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,-22.34
,,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,-13.48
,,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,34.66
,,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,76.6
,,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
,,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
,,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
,,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
,,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.46
,,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
,,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.58
,,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
,,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
,,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
,,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
,,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
,,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
,,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
,,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
,,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.83
,,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
,,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.56
,,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.94
,,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
,,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
,,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
,,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
,,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
,,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
,,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
,,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
,,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
,,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
,,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
,,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
,,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
,,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
,,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
,,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
,,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
,,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.46
,,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,-17.69
,,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,-12.98
,,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,24.69
,,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,62.6
,,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
,,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
,,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
,,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.2
,,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.77
,,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
,,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.91
,,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
,,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
,,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
,,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.89
,,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.7
,,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
,,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
,,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
,,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.0
,,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
,,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.37
,,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.65
,,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
,,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
,,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
,,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
,,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
,,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
,,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
,,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.71
,,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.05
,,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
,,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
,,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
,,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
,,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
,,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
,,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
,,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
,,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
,,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
,,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
,,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
,,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.08
,,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
,,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.04
,,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,-14.39
,,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,23.68
,,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,63.1
,,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
,,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
,,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
,,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.66
,,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.73
,,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
,,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.46
,,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
,,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
,,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
,,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
,,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
,,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
