Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.29
,,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.62
,,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
,,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
,,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
,,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.67
,,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.17
,,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.66
,,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
,,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
,,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
,,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
,,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
,,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
,,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
,,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
,,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
,,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
,,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
,,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
,,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
,,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
,,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
,,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
,,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
,,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
,,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
,,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
,,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.04
,,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.21
,,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,-19.1
,,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,-10.86
,,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,23.5
,,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,71.3
,,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
,,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
,,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
,,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.79
,,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
,,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.85
,,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
,,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
,,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
,,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
,,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
,,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
,,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.54
,,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.46
,,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
,,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
,,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
,,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.21
,,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
,,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
,,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.0
,,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.75
,,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
,,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
,,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
,,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
,,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
,,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.69
,,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
,,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
,,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
,,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
,,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
,,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
,,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.1
,,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
,,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
,,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
,,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.33
,,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.55
,,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,-21.7
,,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,-9.06
,,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,22.05
,,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,91.0
,,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
,,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
,,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
,,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.02
,,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
,,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
,,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
,,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
,,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
,,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
,,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
,,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
,,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.19
,,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
,,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
,,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
,,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.05
,,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
,,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.35
,,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.71
,,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
,,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
,,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
,,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
,,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
,,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
,,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
,,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
,,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.93
,,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
,,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
,,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
,,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
,,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
,,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
,,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.54
,,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
,,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
,,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
,,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.27
,,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.25
,,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,-22.77
,,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,-7.33
,,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,25.06
,,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,105.0
,,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,180.2
,,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
,,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
,,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.78
,,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
,,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
,,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
,,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
,,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
,,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
,,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
,,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
,,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
,,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.94
,,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
,,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
,,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.34
,,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.03
,,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.98
,,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
,,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
,,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
,,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
,,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
,,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
,,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
,,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
,,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
,,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
,,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
,,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
,,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
,,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
,,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
,,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
,,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
,,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
,,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
,,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
,,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
,,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.6
,,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.6
,,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
,,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,-23.28
,,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,-8.06
,,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,24.12
,,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,96.2
,,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
,,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
,,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
,,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.79
,,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
,,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
,,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.25
,,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
,,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
,,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
,,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
,,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.63
,,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
,,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.96
,,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
,,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
,,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
,,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
,,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.06
,,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.49
,,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.23
,,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.02
,,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
,,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
,,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
,,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
,,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
,,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
,,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.15
,,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
,,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
,,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
,,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
,,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
,,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
,,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
,,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.83
,,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
,,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
,,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
,,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.26
,,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.89
,,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-22.2
,,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,-11.69
,,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,20.76
,,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,87.7
,,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,172.1
,,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
,,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
,,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.39
,,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
,,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
,,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
,,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
,,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
,,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
,,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
,,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
,,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.61
,,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.5
,,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
,,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
,,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.3
,,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
,,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
,,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.03
,,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.1
,,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
,,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
,,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
,,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
,,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
,,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.21
,,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.74
,,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
,,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
,,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
,,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
,,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
,,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.15
,,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
,,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
,,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
,,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
,,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.14
,,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,-17.43
,,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,-13.47
,,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,23.82
,,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,53.0
,,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
,,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
,,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
,,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.59
,,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.4
,,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
,,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.79
,,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
,,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
,,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
,,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
,,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
,,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
,,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.65
,,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.75
,,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
,,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
,,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
,,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
,,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.71
,,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.22
,,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.71
,,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
,,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
,,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
,,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
,,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
,,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.69
,,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.01
,,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.25
,,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
,,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
,,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
,,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
,,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
,,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
,,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
,,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
,,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
,,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
,,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
,,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
,,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
,,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
,,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.84
,,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.46
,,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
,,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.15
,,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,-12.88
,,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,32.06
,,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,58.5
,,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
,,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
,,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
,,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.09
,,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.4
,,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
,,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
,,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
,,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
,,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
,,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
,,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
,,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
,,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
,,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
,,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
,,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
,,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.77
,,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
,,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.33
,,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.66
,,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
,,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
,,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
,,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
,,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
,,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
,,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.32
,,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
,,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
,,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
,,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
,,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
,,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
,,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
,,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
,,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.17
,,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
,,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
,,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
,,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
,,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
,,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.35
,,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,-16.33
,,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,-13.43
,,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,29.81
,,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,59.6
,,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
,,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
,,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.2
,,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.14
,,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.87
,,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
,,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
,,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
,,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
,,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
,,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
,,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
,,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
,,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
,,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
,,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
,,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.68
,,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
,,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.63
,,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.21
,,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
,,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
,,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
,,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
,,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
,,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
,,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
,,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
,,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
,,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
,,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
,,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
,,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
,,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
,,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
,,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.11
,,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
,,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
,,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
,,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
,,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
,,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.62
,,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,-16.91
,,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.35
,,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,26.01
,,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,51.1
,,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
,,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.7
,,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
,,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.57
,,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
,,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
,,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.01
,,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.01
,,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
,,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,52.7
,,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,81.3
,,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
,,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
,,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
,,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
,,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
,,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.56
,,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.34
,,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.95
,,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
,,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
,,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
,,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
,,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
,,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.69
,,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
,,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
,,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
,,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
,,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
,,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
,,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
,,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.24
,,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
,,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.82
,,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.17
,,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
,,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
,,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
,,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
,,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
,,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
,,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.58
,,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,-22.48
,,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.49
,,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,23.8
,,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,85.5
,,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.9
,,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
,,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
,,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-19.86
,,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.33
,,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-11.77
,,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
,,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
,,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,56.1
,,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,96.1
,,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
,,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.81
,,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.26
,,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
,,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
,,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
,,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.34
,,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
,,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.29
,,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.33
,,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
,,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
,,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
,,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
,,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
,,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.89
,,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
,,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.9
,,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
,,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
,,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
,,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
,,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.63
,,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
,,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
,,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.22
,,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
,,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
,,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
,,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
,,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
,,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.7
,,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.54
,,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,-25.79
,,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,-16.46
,,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,24.47
,,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,101.7
,,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,211.4
,,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,159.7
,,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
,,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.54
,,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.03
,,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.81
,,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.45
,,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
,,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,39.8
,,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
,,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
,,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
,,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.7
,,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.78
,,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
,,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
,,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
