Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
,,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
,,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
,,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
,,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.31
,,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.94
,,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
,,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
,,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
,,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
,,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
,,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.81
,,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
,,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.75
,,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
,,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
,,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
,,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
,,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
,,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
,,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
,,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
,,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.28
,,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
,,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
,,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
,,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
,,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
,,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.62
,,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,-23.03
,,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,-17.45
,,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.01
,,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
,,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,179.2
,,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
,,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
,,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.49
,,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.47
,,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
,,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.64
,,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
,,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
,,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.8
,,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
,,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
,,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
,,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
,,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.38
,,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
,,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.37
,,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.78
,,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
,,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
,,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
,,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
,,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
,,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.98
,,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
,,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.97
,,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
,,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
,,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
,,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
,,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
,,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
,,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
,,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
,,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.07
,,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
,,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
,,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
,,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
,,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.87
,,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.23
,,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,-20.23
,,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,-17.57
,,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,28.72
,,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,65.6
,,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
,,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,163.6
,,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
,,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.53
,,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.66
,,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
,,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.65
,,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
,,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
,,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
,,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
,,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
,,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.48
,,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
,,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
,,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.66
,,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.29
,,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
,,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
,,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
,,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
,,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
,,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
,,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
,,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
,,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
,,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
,,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
,,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
,,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
,,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
,,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
,,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
,,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.7
,,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
,,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
,,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
,,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
,,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
,,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
,,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
,,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.28
,,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,-19.54
,,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,-14.78
,,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,27.76
,,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
,,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
,,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
,,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.75
,,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
,,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
,,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
,,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
,,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
,,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
,,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
,,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
,,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
,,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
,,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
,,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
,,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.23
,,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
,,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.47
,,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.63
,,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
,,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
,,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
,,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
,,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
,,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
,,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.15
,,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
,,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.99
,,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.26
,,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
,,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
,,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
,,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
,,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
,,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.84
,,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
,,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
,,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.94
,,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
,,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
,,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
,,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
,,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
,,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
,,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
,,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.19
,,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.46
,,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,-22.15
,,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.55
,,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,30.55
,,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,73.2
,,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
,,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
,,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
,,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.46
,,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.33
,,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
,,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
,,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.52
,,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
,,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
,,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
,,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
,,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
,,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
,,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.51
,,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
,,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
,,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
,,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
,,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.43
,,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
,,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
,,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.18
,,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.91
,,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
,,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
,,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
,,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
,,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
,,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.43
,,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.58
,,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
,,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
,,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
,,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
,,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
,,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
,,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
,,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
,,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.18
,,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.96
,,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
,,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
,,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
,,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
,,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
,,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
,,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
,,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.31
,,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,-19.14
,,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-13.5
,,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,29.55
,,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,57.8
,,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
,,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
,,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
,,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.06
,,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.6
,,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
,,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
,,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.31
,,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
,,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
,,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
,,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
,,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
,,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
,,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.57
,,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
,,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
,,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
,,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
,,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.6
,,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
,,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.21
,,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.6
,,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
,,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
,,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
,,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
,,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
,,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
,,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
,,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
,,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
,,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
,,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
,,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
,,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
,,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
,,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
,,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
,,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
,,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
,,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
,,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
,,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
,,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
,,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.49
,,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.73
,,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-15.51
,,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,33.66
,,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,64.5
,,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,132.8
,,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
,,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
,,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.42
,,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.36
,,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
,,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.07
,,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.72
,,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
,,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.6
,,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
,,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
,,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
,,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
,,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
,,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
,,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
,,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.44
,,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
,,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.48
,,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.09
,,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
,,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,49.9
,,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
,,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
,,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.3
,,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
,,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
,,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.26
,,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
,,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
,,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
,,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
,,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
,,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
,,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.17
,,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
,,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
,,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
,,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
,,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
,,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
,,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.75
,,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
,,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,-21.54
,,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,-14.34
,,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,26.87
,,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,72.5
,,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
,,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.9
,,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
,,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.35
,,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.11
,,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
,,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.63
,,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
,,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
,,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
,,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
,,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.48
,,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.32
,,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
,,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
,,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
,,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
,,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.9
,,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
,,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
,,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
,,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
,,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
,,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
,,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.71
,,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
,,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
,,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.03
,,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
,,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
,,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
,,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
,,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
,,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
,,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
,,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.45
,,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
,,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
,,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
,,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
,,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
,,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.32
,,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.83
,,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,-20.4
,,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,-12.9
,,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,26.77
,,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
,,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
,,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
,,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.26
,,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.84
,,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
,,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
,,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
,,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
,,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
,,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
,,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
,,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
,,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.41
,,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
,,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
,,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.1
,,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
,,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.13
,,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.08
,,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
,,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
,,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
,,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
,,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
,,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
,,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
,,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
,,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
,,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
,,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
,,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
,,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
,,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
,,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
,,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.45
,,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
,,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
,,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
,,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
,,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.95
,,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.28
,,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,-20.64
,,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,-11.73
,,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,26.77
,,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,64.3
,,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
,,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
,,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
,,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.53
,,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.02
,,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.47
,,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.19
,,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
,,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
,,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
,,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
,,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
,,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
,,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
,,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
,,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
,,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.39
,,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
,,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.65
,,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
,,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
,,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
,,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
,,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.78
,,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
,,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.58
,,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
,,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
,,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
,,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
,,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
,,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
,,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
,,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.85
,,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
,,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
,,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
,,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
,,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
,,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
,,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.75
,,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
,,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,-21.38
,,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-15.0
,,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,26.8
,,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,59.5
,,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
,,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,144.6
,,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
,,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.98
,,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
,,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
,,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.1
,,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
,,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
,,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,44.3
,,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
,,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
,,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
,,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
,,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
,,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.62
,,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
,,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
,,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
,,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
,,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.65
,,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
,,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
,,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.43
,,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.85
,,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
,,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
,,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
,,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
,,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
,,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.72
,,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
,,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.36
,,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
,,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
,,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
,,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
,,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
,,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
,,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.57
,,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.97
,,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
,,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
,,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
,,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.4
,,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
,,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
,,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
,,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
,,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
,,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.75
,,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
,,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,-22.3
,,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.89
,,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,24.76
,,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,82.3
,,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
,,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
,,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
,,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.58
,,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
,,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
,,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.52
,,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
,,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
,,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,42.7
,,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
,,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
,,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
,,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.42
,,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
,,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
,,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
,,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
,,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.43
,,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
,,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
,,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.3
,,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
