Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
,,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
,,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
,,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
,,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.4
,,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
,,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.48
,,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
,,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
,,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
,,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
,,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
,,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
,,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.6
,,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.93
,,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
,,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
,,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
,,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
,,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
,,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.32
,,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.63
,,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,-22.23
,,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,-12.45
,,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,27.41
,,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,75.8
,,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
,,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
,,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
,,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.09
,,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.78
,,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
,,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
,,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
,,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
,,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
,,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
,,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
,,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
,,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.97
,,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
,,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.24
,,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
,,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
,,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.96
,,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
,,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
,,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.46
,,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.44
,,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
,,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
,,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
,,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
,,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
,,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
,,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
,,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.65
,,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
,,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
,,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
,,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
,,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
,,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
,,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.41
,,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
,,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
,,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
,,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
,,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
,,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
,,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.65
,,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.68
,,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
,,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,-21.87
,,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,-14.48
,,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,30.53
,,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,65.0
,,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
,,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
,,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
,,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.41
,,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.9
,,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
,,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.05
,,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.2
,,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
,,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
,,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
,,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
,,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
,,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
,,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
,,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.63
,,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
,,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.95
,,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
,,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
,,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.55
,,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
,,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
,,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
,,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
,,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
,,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
,,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
,,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
,,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.71
,,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
,,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
,,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
,,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
,,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
,,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
,,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.67
,,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.43
,,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
,,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
,,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
,,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
,,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
,,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.55
,,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,-18.85
,,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,-15.29
,,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,34.98
,,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,57.9
,,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
,,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
,,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
,,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.35
,,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.64
,,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
,,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
,,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.99
,,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
,,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
,,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
,,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
,,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.39
,,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
,,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
,,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
,,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
,,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.02
,,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.25
,,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
,,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
,,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
,,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
,,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
,,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.78
,,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
,,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.46
,,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
,,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
,,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
,,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
,,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
,,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
,,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.28
,,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
,,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
,,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
,,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
,,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
,,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
,,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.45
,,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,-15.94
,,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,-16.34
,,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,31.95
,,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
,,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
,,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
,,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.16
,,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.73
,,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
,,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.32
,,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.97
,,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
,,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
,,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
,,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
,,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
,,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
,,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.39
,,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
,,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.94
,,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
,,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.52
,,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
,,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
,,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
,,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
,,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.43
,,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
,,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.17
,,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
,,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
,,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
,,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
,,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
,,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
,,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.35
,,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
,,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
,,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
,,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
,,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
,,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.93
,,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,-16.95
,,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,-14.06
,,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.67
,,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,57.1
,,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
,,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
,,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
,,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.3
,,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.05
,,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
,,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.15
,,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
,,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
,,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
,,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
,,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.88
,,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
,,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
,,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.3
,,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
,,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
,,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.21
,,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.31
,,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
,,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
,,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
,,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
,,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
,,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
,,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
,,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.2
,,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.2
,,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
,,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
,,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
,,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
,,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
,,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
,,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
,,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
,,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
,,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
,,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
,,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.35
,,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,-16.77
,,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-13.09
,,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,19.34
,,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,57.0
,,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
,,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
,,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
,,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.5
,,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.68
,,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
,,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
,,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
,,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
,,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
,,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.95
,,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.49
,,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
,,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
,,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.88
,,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.54
,,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.5
,,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
,,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
,,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
,,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
,,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
,,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
,,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
,,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
,,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.9
,,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
,,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
,,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
,,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
,,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
,,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
,,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
,,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
,,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
,,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
,,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
,,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.22
,,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.26
,,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,-19.11
,,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,-12.99
,,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,17.74
,,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,68.2
,,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
,,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
,,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
,,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.79
,,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.13
,,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
,,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.36
,,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
,,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
,,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
,,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
,,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
,,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.48
,,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
,,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
,,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
,,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
,,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.21
,,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
,,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.92
,,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.35
,,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
,,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
,,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
,,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
,,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
,,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.33
,,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.82
,,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
,,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
,,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
,,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
,,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
,,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.33
,,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
,,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
,,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
,,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
,,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
,,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.61
,,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.91
,,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,-17.04
,,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,-13.35
,,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,15.55
,,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,65.5
,,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
,,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
,,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
,,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.33
,,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.87
,,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
,,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.68
,,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
,,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
,,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
,,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
,,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
,,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.46
,,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
,,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
,,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
,,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
,,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
,,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
,,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.35
,,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.73
,,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
,,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
,,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
,,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
,,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
,,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.58
,,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.96
,,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
,,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
,,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
,,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
,,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
,,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
,,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
,,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.81
,,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
,,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
,,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
,,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
,,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.47
,,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,-13.98
,,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,-14.63
,,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,17.76
,,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,59.4
,,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
,,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
,,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
,,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.69
,,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.52
,,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
,,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
,,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
,,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
,,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
,,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
,,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
,,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
,,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
,,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.46
,,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
,,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
,,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.11
,,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
,,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
,,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
,,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
,,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
,,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
,,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
,,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
,,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.23
,,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
,,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
,,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
,,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
,,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
,,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
,,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
,,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
,,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
,,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
,,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
,,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.85
,,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,-14.35
,,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,-13.99
,,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,22.44
,,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,51.3
,,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
,,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
,,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
,,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.34
,,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.04
,,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
,,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.54
,,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
,,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
,,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
,,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
,,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
,,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
,,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
,,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.65
,,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
,,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
,,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
,,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
,,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.99
,,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
,,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.09
,,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
,,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
,,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
,,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
,,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
,,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
,,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
,,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
,,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
,,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
,,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
,,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
,,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
,,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
,,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
,,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.37
,,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,-12.35
,,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,-13.91
,,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,20.24
,,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,62.1
,,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
,,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
,,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
,,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.03
,,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
,,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
,,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
,,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
,,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
,,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
,,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
,,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
,,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
,,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
,,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
,,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
,,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
,,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
,,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
,,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
,,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
,,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
,,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
,,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
