Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
,,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.34
,,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
,,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
,,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
,,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
,,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
,,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
,,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
,,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
,,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.04
,,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,-12.54
,,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,-8.75
,,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,16.37
,,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,48.8
,,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
,,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
,,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.97
,,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.98
,,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
,,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.32
,,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
,,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
,,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
,,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.15
,,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
,,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
,,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
,,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
,,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
,,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
,,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.07
,,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.44
,,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
,,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
,,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
,,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
,,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
,,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.97
,,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
,,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
,,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
,,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
,,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
,,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
,,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
,,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
,,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.11
,,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,-11.91
,,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,-11.3
,,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,16.83
,,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,51.8
,,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
,,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
,,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
,,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.13
,,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.28
,,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
,,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
,,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
,,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
,,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
,,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
,,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
,,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
,,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
,,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
,,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
,,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
,,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.01
,,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
,,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
,,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
,,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
,,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
,,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
,,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.16
,,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
,,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
,,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
,,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
,,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
,,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
,,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
,,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
,,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
,,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
,,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.52
,,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,-12.48
,,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,-10.2
,,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,20.6
,,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,44.4
,,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
,,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
,,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
,,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.51
,,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.11
,,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
,,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
,,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
,,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
,,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
,,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
,,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
,,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
,,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
,,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
,,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
,,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
,,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.9
,,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
,,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
,,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
,,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
,,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
,,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
,,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.77
,,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.42
,,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
,,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
,,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
,,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
,,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
,,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
,,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
,,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
,,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
,,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,-11.73
,,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,-6.21
,,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,20.36
,,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,45.3
,,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
,,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
,,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
,,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.96
,,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.33
,,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
,,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.25
,,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
,,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
,,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
,,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
,,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
,,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
,,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.86
,,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.74
,,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
,,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
,,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
,,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
,,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
,,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
,,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.51
,,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
,,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
,,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
,,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
,,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
,,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
,,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.92
,,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.92
,,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
,,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
,,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
,,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
,,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
,,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
,,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
,,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
,,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
,,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
,,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
,,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
,,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
,,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.86
,,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,-13.82
,,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,-8.82
,,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.39
,,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,46.7
,,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
,,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
,,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
,,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.23
,,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
,,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
,,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
,,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
,,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
,,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
,,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
,,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
,,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
,,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.84
,,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
,,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
,,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
,,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
,,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
,,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
,,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.69
,,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.23
,,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
,,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
,,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
,,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
,,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
,,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
,,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
,,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
,,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
,,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
,,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
,,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
,,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
,,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
,,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
,,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
,,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
,,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
,,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
,,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.65
,,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,-5.22
,,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.67
,,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,65.5
,,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
,,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
,,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
,,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.74
,,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.88
,,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
,,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.55
,,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
,,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
,,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
,,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
,,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
,,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.27
,,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.81
,,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
,,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
,,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
,,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
,,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
,,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
,,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
,,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.3
,,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.21
,,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
,,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
,,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
,,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
,,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
,,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
,,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
,,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
,,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
,,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
,,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
,,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
,,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
,,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
,,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
,,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.11
,,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,-13.69
,,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,-7.58
,,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,23.09
,,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,49.8
,,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
,,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
,,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
,,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.69
,,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.13
,,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
,,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.09
,,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
,,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
,,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
,,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
,,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
,,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.02
,,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.66
,,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
,,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
,,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
,,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
,,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
,,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
,,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
,,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
,,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
,,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
,,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.98
,,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
,,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
,,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
,,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
,,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
,,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
,,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
,,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
,,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.41
,,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.03
,,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,-6.32
,,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,15.84
,,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,43.0
,,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
,,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
,,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
,,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.54
,,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.41
,,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
,,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
,,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
,,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
,,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
,,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
,,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
,,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
,,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
,,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
,,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.96
,,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
,,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
,,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
,,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
,,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
,,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.46
,,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
,,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
,,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
,,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
,,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
,,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.04
,,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,-13.57
,,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.41
,,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,13.37
,,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,47.5
,,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
,,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
,,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
,,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.28
,,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
,,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
,,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
,,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
,,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
,,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
,,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
,,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
,,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
,,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
,,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
,,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
,,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.9
,,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
,,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
,,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
,,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
,,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
,,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
,,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
,,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
,,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
,,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
,,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
,,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
,,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
,,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
,,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
,,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
,,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,-12.6
,,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,-4.65
,,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,15.29
,,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,48.6
,,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
,,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
,,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
,,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.39
,,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
,,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.82
,,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
,,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
,,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
,,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
,,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
,,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
,,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
,,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
,,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
,,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.24
,,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
,,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
,,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
,,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
,,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
,,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
,,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
,,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
,,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
,,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
,,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
,,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
,,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
,,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
,,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.42
,,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,-13.08
,,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,-3.98
,,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,15.7
,,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,50.2
,,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
,,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
,,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
,,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.8
,,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.11
,,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
,,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
,,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
,,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
,,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
,,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
,,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
,,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
,,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
,,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
,,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.22
,,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
,,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
,,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
,,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
,,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
,,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
,,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
,,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
,,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
