Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
,,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
,,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
,,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
,,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
,,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.54
,,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,-11.53
,,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,-3.99
,,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,14.66
,,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,45.6
,,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
,,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
,,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.83
,,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
,,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
,,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
,,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
,,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
,,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
,,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
,,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
,,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
,,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
,,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
,,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
,,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
,,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.66
,,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
,,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
,,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
,,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
,,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
,,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
,,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
,,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
,,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
,,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
,,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
,,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
,,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
,,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
,,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.51
,,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,-4.0
,,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,12.36
,,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,39.3
,,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
,,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
,,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
,,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.43
,,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
,,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
,,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
,,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
,,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
,,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
,,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
,,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
,,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
,,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
,,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
,,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
,,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
,,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
,,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
,,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
,,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
,,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
,,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
,,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
,,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
,,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
,,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
,,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
,,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
,,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
,,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.46
,,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,-2.89
,,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.21
,,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,41.8
,,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
,,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
,,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
,,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
,,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
,,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.56
,,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
,,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
,,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
,,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
,,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
,,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.76
,,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
,,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
,,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.11
,,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
,,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
,,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
,,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
,,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.6
,,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
,,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
,,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
,,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
,,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
,,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
,,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
,,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
,,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
,,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,-11.32
,,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.08
,,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,19.47
,,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,45.2
,,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
,,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
,,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
,,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
,,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
,,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
,,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
,,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
,,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
,,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
,,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
,,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
,,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
,,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
,,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
,,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
,,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
,,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
,,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
,,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
,,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
,,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
,,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
,,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
,,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
,,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
,,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.4
,,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
,,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
,,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,-10.12
,,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,-2.48
,,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,15.33
,,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,41.4
,,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
,,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
,,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
,,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.55
,,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
,,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
,,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
,,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
,,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
,,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
,,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
,,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
,,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
,,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
,,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
,,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
,,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
,,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.53
,,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
,,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
,,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
,,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
,,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
,,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
,,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
,,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
,,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
,,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
,,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
,,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
,,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
,,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
,,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
,,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.19
,,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,-4.06
,,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,12.94
,,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,35.6
,,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
,,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
,,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
,,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.48
,,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
,,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.65
,,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
,,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
,,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
,,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
,,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
,,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
,,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
,,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
,,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
,,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
,,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
,,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
,,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.74
,,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
,,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
,,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
,,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
,,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
,,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
,,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
,,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
,,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
,,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
,,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
,,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
,,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
,,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
,,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
,,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.35
,,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,-5.77
,,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,11.45
,,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,31.9
,,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
,,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
,,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
,,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
,,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
,,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
,,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
,,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
,,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
,,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
,,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
,,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
,,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
,,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.41
,,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
,,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
,,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
,,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
,,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
,,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
,,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
,,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
,,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
,,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
,,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
,,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
,,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
,,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,-10.15
,,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,-4.4
,,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,11.49
,,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,33.8
,,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
,,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
,,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
,,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.69
,,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
,,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
,,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
,,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
,,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
,,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
,,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.86
,,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
,,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
,,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
,,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
,,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
,,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
,,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
,,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.64
,,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
,,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
,,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
,,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
,,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
,,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
,,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
,,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
,,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
,,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
,,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
,,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
,,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
,,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
,,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
,,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
,,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
,,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,-10.27
,,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.77
,,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,13.52
,,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,36.3
,,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
,,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
,,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
,,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.03
,,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
,,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
,,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
,,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
,,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
,,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.36
,,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
,,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
,,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
,,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.87
,,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
,,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
,,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
,,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
,,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
,,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
,,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
,,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
,,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
,,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
,,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
,,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
,,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
,,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
,,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
,,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
,,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.95
,,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,-4.24
,,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,12.19
,,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,37.3
,,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
,,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
,,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
,,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
,,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
,,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.63
,,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
,,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
,,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
,,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
,,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
,,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
,,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
,,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
,,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
,,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
,,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
,,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
,,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
,,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
,,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
,,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
,,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
,,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
,,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
,,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
,,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
,,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
,,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
,,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
,,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
,,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
,,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.99
,,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.73
,,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.77
,,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,34.3
,,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
,,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
,,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
,,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
,,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.73
,,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
,,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
,,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
,,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
,,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
,,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.53
,,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
,,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
,,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
,,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
,,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
,,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
,,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
,,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
,,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
,,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
,,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
,,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
,,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
,,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
