Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
,,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
,,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
,,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
,,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,-10.19
,,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.54
,,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,12.32
,,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,34.8
,,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
,,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
,,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.86
,,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.99
,,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
,,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
,,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
,,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
,,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
,,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
,,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.67
,,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
,,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
,,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
,,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
,,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
,,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
,,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
,,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
,,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.94
,,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
,,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
,,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
,,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
,,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
,,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
,,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
,,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
,,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
,,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
,,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
,,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
,,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
,,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
,,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
,,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
,,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,-10.69
,,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.71
,,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.16
,,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,40.5
,,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
,,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
,,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.48
,,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
,,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
,,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
,,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
,,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
,,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
,,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
,,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
,,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
,,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
,,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
,,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
,,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
,,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.5
,,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
,,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
,,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
,,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
,,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
,,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
,,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
,,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
,,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
,,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
,,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
,,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
,,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.54
,,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.29
,,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,13.53
,,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,34.5
,,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
,,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
,,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
,,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
,,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.53
,,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
,,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
,,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
,,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
,,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
,,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
,,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
,,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
,,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
,,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
,,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
,,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
,,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
,,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
,,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
,,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
,,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
,,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
,,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
,,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
,,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
,,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
,,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
,,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
,,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
,,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
,,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
,,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
,,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
,,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
,,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
,,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
,,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
,,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
,,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,-8.95
,,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,-4.34
,,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,12.43
,,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,31.2
,,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
,,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
,,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
,,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.03
,,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
,,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.72
,,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
,,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
,,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
,,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
,,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
,,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
,,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.38
,,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
,,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
,,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
,,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
,,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
,,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
,,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
,,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
,,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
,,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
,,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
,,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
,,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
,,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
,,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
,,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
,,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
,,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
,,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
,,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.01
,,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.81
,,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,12.61
,,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,32.7
,,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
,,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
,,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
,,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
,,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.73
,,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
,,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
,,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
,,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
,,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.31
,,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
,,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
,,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
,,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
,,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
,,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
,,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
,,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
,,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
,,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
,,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
,,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
,,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
,,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
,,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
,,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
,,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.15
,,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.08
,,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,13.32
,,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
,,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
,,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
,,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
,,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
,,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
,,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
,,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
,,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
,,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
,,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
,,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.29
,,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
,,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
,,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
,,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
,,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
,,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
,,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
,,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.58
,,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
,,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
,,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
,,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
,,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
,,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
,,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
,,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
,,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
,,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
,,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
,,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.18
,,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
,,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
,,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
,,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
,,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
,,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
,,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.13
,,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,-2.99
,,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,11.04
,,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,32.9
,,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
,,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
,,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
,,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
,,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
,,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
,,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
,,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
,,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
,,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
,,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.44
,,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
,,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
,,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
,,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
,,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
,,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
,,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
,,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
,,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
,,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
,,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
,,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
,,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
,,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
,,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
,,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
,,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
,,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
,,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
,,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
,,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
,,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
,,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
,,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
,,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.25
,,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.74
,,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,12.08
,,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
,,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
,,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
,,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.22
,,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
,,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
,,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.56
,,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
,,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
,,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
,,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
,,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
,,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
,,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
,,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
,,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
,,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
,,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
,,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
,,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
,,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
,,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
,,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
,,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
,,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
,,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
,,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
,,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
,,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
,,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
,,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
,,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.93
,,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.35
,,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,-4.56
,,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,11.86
,,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,33.1
,,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
,,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
,,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
,,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.61
,,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
,,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
,,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
,,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
,,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
,,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
,,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
,,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
,,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
,,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
,,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
,,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
,,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
,,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.9
,,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
,,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
,,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
,,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
,,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
,,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
,,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
,,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
,,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
,,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
,,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
,,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
,,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
,,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.36
,,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.57
,,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-4.96
,,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,12.81
,,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
,,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
,,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
,,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.76
,,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
,,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
,,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
,,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
,,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
,,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
,,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
,,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.37
,,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
,,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
,,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.33
,,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
,,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
,,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
,,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
,,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
,,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
,,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
,,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
,,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
,,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
,,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
,,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
,,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
,,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
,,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
,,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
,,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
,,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.19
,,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-4.37
,,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.27
,,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,36.6
,,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
,,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
,,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
,,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.56
,,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
,,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
,,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
,,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
,,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
,,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
,,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
,,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.35
,,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
,,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
,,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
,,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.92
,,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.99
,,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
,,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
,,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
,,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
,,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
,,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
,,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
,,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
,,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
,,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
,,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
,,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
,,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
,,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
,,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
