Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
,,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
,,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
,,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,-13.0
,,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.97
,,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,11.91
,,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,49.6
,,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
,,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
,,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.48
,,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
,,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
,,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
,,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
,,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
,,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
,,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
,,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
,,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
,,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
,,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
,,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
,,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
,,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
,,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
,,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
,,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
,,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
,,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
,,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
,,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
,,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.28
,,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
,,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
,,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
,,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
,,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
,,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
,,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
,,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
,,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
,,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
,,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
,,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
,,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,-14.14
,,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-4.06
,,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,12.28
,,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
,,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
,,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
,,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.24
,,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
,,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
,,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
,,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
,,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
,,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
,,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
,,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
,,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
,,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
,,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
,,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
,,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
,,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
,,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
,,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
,,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
,,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
,,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
,,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
,,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
,,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
,,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
,,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
,,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
,,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
,,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,-10.47
,,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.62
,,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.94
,,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,41.8
,,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
,,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
,,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
,,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.73
,,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
,,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
,,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
,,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
,,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
,,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
,,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.3
,,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
,,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
,,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
,,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
,,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
,,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.89
,,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
,,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
,,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
,,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
,,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.8
,,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
,,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
,,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
,,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
,,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
,,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
,,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
,,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
,,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
,,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
,,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
,,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,-13.28
,,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-4.74
,,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.74
,,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,51.3
,,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
,,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
,,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
,,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
,,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
,,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
,,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
,,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
,,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
,,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
,,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.34
,,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
,,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
,,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
,,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
,,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.64
,,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.95
,,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
,,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
,,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
,,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
,,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
,,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.06
,,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
,,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
,,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
,,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
,,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
,,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
,,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
,,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
,,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
,,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
,,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,-14.48
,,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-5.27
,,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,12.26
,,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,51.6
,,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
,,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
,,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
,,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
,,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
,,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
,,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
,,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
,,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
,,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
,,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.41
,,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
,,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
,,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
,,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
,,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
,,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.67
,,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
,,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
,,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
,,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
,,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
,,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
,,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
,,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
,,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
,,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
,,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
,,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
,,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
,,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
,,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
,,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
,,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
,,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
,,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
,,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,-11.03
,,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,-4.46
,,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,14.16
,,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,41.7
,,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
,,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
,,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
,,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
,,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
,,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
,,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
,,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
,,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
,,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
,,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
,,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
,,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
,,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
,,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
,,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
,,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
,,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
,,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
,,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
,,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
,,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
,,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
,,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
,,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
,,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
,,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
,,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
,,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
,,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
,,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,-11.45
,,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.06
,,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,14.5
,,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,42.2
,,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
,,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
,,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
,,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
,,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
,,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
,,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
,,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
,,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.34
,,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
,,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
,,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
,,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
,,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
,,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
,,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
,,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
,,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
,,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
,,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
,,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
,,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
,,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
,,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
,,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
,,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
,,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
,,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
,,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
,,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,-11.01
,,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.8
,,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,14.45
,,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,39.6
,,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
,,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
,,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
,,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
,,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
,,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
,,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
,,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
,,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
,,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
,,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
,,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
,,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
,,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
,,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
,,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
,,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.5
,,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
,,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
,,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
,,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
,,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
,,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
,,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
,,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
,,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
,,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
,,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
,,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
,,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
,,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.43
,,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,-11.31
,,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.76
,,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,14.67
,,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,41.6
,,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
,,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
,,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
,,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.47
,,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.58
,,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
,,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
,,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
,,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
,,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
,,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
,,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
,,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
,,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
,,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
,,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
,,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
,,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
,,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.04
,,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
,,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
,,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
,,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
,,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
,,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
,,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
,,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
,,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
,,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
,,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
,,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
,,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
,,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.88
,,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.07
,,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.8
,,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,17.4
,,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,43.1
,,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
,,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
,,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
,,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.84
,,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
,,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
,,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
,,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
,,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
,,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.7
,,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
,,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
,,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
,,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
,,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
,,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
,,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
,,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
,,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
,,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
,,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
,,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
,,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
,,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
,,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
,,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
,,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
,,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
,,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
,,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
,,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
,,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
,,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.46
,,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,-11.47
,,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,-5.04
,,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,15.51
,,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,40.1
,,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
,,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
,,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
,,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.7
,,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
,,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
,,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
,,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
,,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
,,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
,,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
,,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
,,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
,,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
,,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
,,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
,,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.1
,,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
,,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
,,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
,,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
,,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
,,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
,,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
,,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
,,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
,,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
,,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
,,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
,,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
,,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
,,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
,,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,-10.25
,,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,-4.44
