Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,13.97
,,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,39.4
,,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
,,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
,,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
,,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.51
,,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
,,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
,,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
,,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
,,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
,,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
,,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
,,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
,,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
,,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
,,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
,,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
,,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
,,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
,,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.56
,,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
,,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
,,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
,,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
,,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
,,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
,,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.25
,,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
,,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
,,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
,,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
,,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
,,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
,,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
,,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
,,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
,,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.38
,,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
,,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.97
,,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,-5.19
,,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,13.55
,,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,41.4
,,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
,,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
,,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.67
,,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.46
,,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
,,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.47
,,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
,,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
,,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
,,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
,,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
,,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
,,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
,,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
,,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
,,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.22
,,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.48
,,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
,,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
,,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
,,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
,,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
,,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
,,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
,,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
,,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
,,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
,,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
,,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
,,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
,,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
,,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
,,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.39
,,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.07
,,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,-6.86
,,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,15.11
,,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,42.7
,,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
,,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
,,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.57
,,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
,,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
,,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
,,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
,,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
,,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
,,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
,,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
,,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
,,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
,,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
,,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
,,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.21
,,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
,,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
,,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
,,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
,,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
,,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
,,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
,,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
,,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
,,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
,,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
,,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
,,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
,,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
,,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,-12.01
,,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-6.01
,,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,15.47
,,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,44.3
,,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
,,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
,,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
,,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.68
,,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.47
,,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
,,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.78
,,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
,,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
,,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
,,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
,,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
,,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
,,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
,,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
,,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
,,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
,,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
,,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
,,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
,,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
,,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
,,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.25
,,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
,,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
,,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
,,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
,,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
,,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
,,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
,,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
,,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
,,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
,,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,-11.72
,,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-5.6
,,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,16.38
,,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,42.5
,,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
,,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
,,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
,,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.23
,,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.15
,,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
,,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
,,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
,,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
,,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.86
,,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
,,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
,,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
,,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.41
,,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
,,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
,,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
,,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
,,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.09
,,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
,,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
,,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
,,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
,,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
,,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
,,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
,,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
,,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
,,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.26
,,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,-11.68
,,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.1
,,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,15.89
,,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,44.7
,,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
,,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
,,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
,,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.94
,,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.31
,,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
,,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.34
,,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
,,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
,,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
,,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
,,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
,,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
,,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
,,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
,,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
,,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
,,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
,,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
,,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.35
,,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
,,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
,,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
,,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
,,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
,,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
,,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.32
,,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
,,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
,,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
,,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
,,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
,,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
,,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.01
,,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,-10.95
,,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,-7.61
,,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,18.31
,,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,43.7
,,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
,,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
,,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.14
,,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.27
,,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
,,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.75
,,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
,,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
,,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
,,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
,,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
,,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
,,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
,,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
,,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
,,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
,,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
,,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.62
,,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.48
,,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
,,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
,,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
,,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
,,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
,,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
,,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
,,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
,,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
,,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
,,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
,,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
,,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
,,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
,,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
,,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.79
,,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.85
,,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,-10.75
,,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,18.18
,,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,50.2
,,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
,,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
,,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
,,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.24
,,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
,,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
,,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
,,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
,,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
,,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
,,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
,,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
,,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
,,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
,,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
,,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
,,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
,,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
,,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
,,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
,,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
,,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
,,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
,,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
,,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
,,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
,,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
,,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
,,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
,,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
,,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
,,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
,,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
,,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
,,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
,,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.87
,,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.06
,,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.32
,,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,18.71
,,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,44.4
,,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
,,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
,,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
,,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.22
,,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
,,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
,,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
,,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
,,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
,,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
,,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
,,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
,,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
,,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
,,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
,,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
,,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.61
,,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.12
,,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
,,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
,,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
,,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
,,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
,,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
,,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
,,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
,,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
,,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
,,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
,,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
,,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
,,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
,,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
,,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
,,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,-12.03
,,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.17
,,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,18.62
,,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,47.9
,,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
,,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
,,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
,,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.66
,,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
,,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
,,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
,,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
,,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
,,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
,,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
,,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
,,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
,,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
,,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
,,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
,,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
,,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
,,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
,,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.95
,,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
,,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
,,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
,,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
,,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
,,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
,,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
,,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.61
,,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.58
,,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.03
,,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
,,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
,,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
,,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
,,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
,,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
,,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
,,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
,,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
,,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
,,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
,,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,-13.24
,,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,-7.43
,,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,21.67
,,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,49.2
,,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
,,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
,,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
,,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.82
,,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
,,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
,,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
,,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
,,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
,,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
,,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
,,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
,,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
,,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
,,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
,,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
,,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
,,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
,,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.62
,,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
,,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
,,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
,,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
,,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
,,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
,,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.8
,,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.98
,,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
,,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
,,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
,,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
,,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
,,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
,,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
,,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
,,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
,,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
,,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.5
,,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
,,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,-13.39
,,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,-8.0
,,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,20.27
,,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,47.4
,,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
,,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
,,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
,,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.25
,,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.75
