Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
,,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
,,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
,,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
,,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
,,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
,,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
,,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
,,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
,,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
,,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
,,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
,,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
,,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
,,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
,,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.35
,,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
,,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
,,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
,,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
,,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
,,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
,,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
,,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.06
,,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
,,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
,,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
,,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
,,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
,,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
,,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
,,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
,,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
,,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.99
,,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,-13.72
,,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.77
,,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,21.25
,,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,48.2
,,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
,,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
,,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
,,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.14
,,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
,,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
,,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
,,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
,,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
,,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
,,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
,,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
,,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
,,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
,,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
,,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
,,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
,,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.64
,,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
,,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
,,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
,,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
,,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
,,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
,,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
,,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
,,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
,,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.03
,,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
,,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
,,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
,,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
,,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
,,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
,,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
,,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.37
,,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
,,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
,,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
,,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
,,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
,,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.2
,,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,-14.76
,,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,-9.55
,,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,23.28
,,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,51.8
,,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
,,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
,,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
,,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.72
,,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.66
,,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.92
,,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
,,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
,,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
,,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
,,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
,,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
,,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
,,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
,,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
,,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
,,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
,,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
,,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
,,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.53
,,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
,,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
,,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
,,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
,,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
,,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
,,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
,,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
,,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
,,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
,,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
,,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
,,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
,,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
,,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
,,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
,,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.21
,,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,-15.02
,,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,-8.4
,,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,27.07
,,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,55.0
,,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
,,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
,,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
,,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.28
,,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.02
,,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
,,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
,,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.6
,,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
,,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
,,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
,,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
,,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.27
,,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
,,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
,,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
,,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.37
,,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
,,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
,,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
,,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
,,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
,,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
,,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
,,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
,,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
,,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
,,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
,,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
,,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
,,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
,,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
,,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
,,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
,,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
,,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
,,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
,,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.29
,,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,-15.02
,,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,-9.65
,,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,28.04
,,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,58.0
,,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
,,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
,,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
,,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.39
,,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.63
,,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
,,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.42
,,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
,,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
,,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
,,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
,,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
,,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
,,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
,,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
,,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
,,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
,,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.26
,,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.07
,,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
,,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
,,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
,,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
,,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
,,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
,,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
,,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
,,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
,,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
,,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
,,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
,,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
,,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
,,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
,,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
,,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
,,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
,,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
,,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
,,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.11
,,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,-14.27
,,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,-11.76
,,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,27.61
,,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,63.8
,,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
,,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
,,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.4
,,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.17
,,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.42
,,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.63
,,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.76
,,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
,,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
,,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
,,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.48
,,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
,,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
,,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
,,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
,,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
,,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
,,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
,,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
,,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
,,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
,,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
,,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
,,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
,,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
,,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.16
,,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
,,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
,,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
,,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
,,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
,,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.03
,,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
,,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
,,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
,,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
,,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
,,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
,,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
,,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.18
,,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.66
,,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,-17.28
,,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,-12.59
,,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,27.86
,,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,61.1
,,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
,,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
,,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
,,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.05
,,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.53
,,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.16
,,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.67
,,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
,,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,36.1
,,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
,,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
,,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
,,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.41
,,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
,,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.62
,,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
,,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
,,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
,,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
,,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
,,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
,,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.46
,,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
,,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
,,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
,,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
,,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
,,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
,,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
,,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
,,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.09
,,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
,,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
,,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
,,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
,,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
,,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
,,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
,,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
,,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
,,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
,,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
,,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,31.1
,,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
,,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
,,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
,,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
,,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.8
,,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,-20.28
,,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,-11.76
,,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,29.97
,,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,66.7
,,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
,,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
,,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
,,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.16
,,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.75
,,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-9.44
,,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
,,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
,,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,39.0
,,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.6
,,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
,,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
,,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.7
,,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.2
,,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
,,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
,,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
,,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
,,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
,,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
,,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
,,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
,,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
,,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
,,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.42
,,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.4
,,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
,,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
,,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
,,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
,,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
,,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
,,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
,,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
,,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,31.2
,,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
,,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
,,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
,,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
,,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.33
,,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,-21.16
,,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,-10.76
,,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,28.72
,,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,70.5
,,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
,,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
,,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
,,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.5
,,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.86
,,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.77
,,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
,,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
,,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,41.3
,,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.6
,,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
,,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
,,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
,,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
,,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
,,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
,,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
,,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.1
,,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
,,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
,,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
,,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
,,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
,,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.25
,,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
,,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.49
,,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
,,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
,,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
,,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
,,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
,,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
,,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
,,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
,,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
,,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,31.3
,,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
,,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
,,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
,,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.23
,,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.45
,,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,-21.0
,,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,-10.86
,,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,26.23
,,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,71.2
,,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
,,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
,,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
,,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.06
,,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.27
,,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.21
,,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.78
,,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
,,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
,,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
,,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
,,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
,,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.58
,,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
,,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
,,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
,,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
,,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
,,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.69
,,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.33
,,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
,,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
,,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
,,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
,,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
,,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
,,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.39
,,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
,,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
,,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
,,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
,,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
,,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
,,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
,,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
,,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
,,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,31.4
,,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
,,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
,,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
,,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.63
,,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,-16.94
,,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,-9.18
,,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,28.39
,,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,65.1
,,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
,,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
,,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
,,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.51
,,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.4
,,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
,,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
,,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
,,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
,,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
,,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
,,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.97
,,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.08
,,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
,,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
,,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
,,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
,,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
,,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
,,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.85
,,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
,,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
,,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
,,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
,,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
,,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
,,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
,,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.8
,,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
,,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
,,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
,,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
,,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
,,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
,,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
,,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,31.6
,,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
,,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
,,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
,,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
,,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
,,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.21
,,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,-17.87
,,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,-9.91
,,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,27.91
,,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,67.1
,,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
,,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
,,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
,,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.17
,,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.2
,,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
,,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
,,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
,,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
,,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
