Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
,,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
,,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
,,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.25
,,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
,,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
,,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
,,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
,,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.53
,,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
,,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
,,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.58
,,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
,,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
,,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.64
,,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
,,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
,,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
,,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
,,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
,,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
,,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,31.7
,,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
,,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
,,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
,,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.21
,,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.89
,,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,-17.12
,,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,-8.26
,,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,30.01
,,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,64.3
,,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
,,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
,,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
,,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.36
,,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.79
,,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.0
,,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
,,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
,,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
,,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
,,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
,,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
,,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.92
,,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
,,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
,,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
,,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
,,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
,,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
,,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
,,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
,,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
,,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
,,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
,,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
,,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.65
,,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
,,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
,,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
,,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
,,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
,,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
,,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
,,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
,,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
,,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,31.8
,,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
,,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
,,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
,,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.33
,,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,-16.2
,,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,-9.42
,,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,26.32
,,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,63.9
,,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
,,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
,,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
,,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.98
,,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.84
,,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
,,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.1
,,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
,,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
,,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
,,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
,,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
,,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.02
,,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
,,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
,,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
,,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
,,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.88
,,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.93
,,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
,,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
,,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
,,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
,,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.73
,,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
,,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
,,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
,,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
,,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
,,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
,,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
,,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
,,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
,,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
,,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
,,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,32.0
,,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
,,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
,,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
,,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
,,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.98
,,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,-16.79
,,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,-11.46
,,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,25.78
,,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,64.6
,,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
,,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
,,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
,,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.49
,,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.86
,,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.93
,,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.16
,,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
,,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
,,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
,,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
,,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.3
,,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
,,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
,,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.62
,,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
,,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.85
,,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.2
,,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
,,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
,,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
,,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
,,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
,,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
,,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
,,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
,,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
,,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
,,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
,,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
,,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
,,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
,,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
,,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
,,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
,,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
,,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,32.1
,,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
,,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
,,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
,,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.84
,,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,-17.65
,,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,-10.72
,,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,29.92
,,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,69.6
,,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
,,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
,,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
,,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.77
,,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.14
,,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.92
,,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.67
,,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
,,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
,,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
,,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
,,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
,,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.05
,,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
,,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.43
,,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.87
,,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
,,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
,,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
,,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
,,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
,,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.58
,,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
,,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
,,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-4.87
,,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
,,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
,,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
,,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
,,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.85
,,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
,,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
,,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.49
,,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
,,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,51.4
,,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
,,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
,,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
,,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
,,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
,,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
,,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
,,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
,,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
,,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,32.2
,,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
,,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
,,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
,,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
,,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.57
,,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,-19.8
,,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,-16.55
,,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,27.07
,,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,71.8
,,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
,,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
,,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.51
,,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.73
,,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
,,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.39
,,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
,,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
,,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
,,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
,,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
,,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
,,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
,,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.88
,,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.47
,,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
,,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
,,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
,,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.2
,,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.51
,,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
,,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
,,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
,,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
,,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
,,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
,,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.65
,,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
,,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.15
,,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
,,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,56.2
,,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
,,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
,,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
,,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
,,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
,,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
,,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
,,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.78
,,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,-18.28
,,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.51
,,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,21.29
,,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,75.0
,,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
,,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
,,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
,,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.07
,,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
,,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
,,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-9.19
,,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
,,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
,,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,48.5
,,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,82.0
,,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
,,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
,,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
,,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
,,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
,,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
,,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.25
,,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
,,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
,,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.21
,,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.36
,,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
,,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
,,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
,,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
,,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
,,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.31
,,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
,,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.01
,,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
,,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
,,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
,,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
,,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
,,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
,,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
,,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
,,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
,,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
,,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,32.6
,,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
,,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
,,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.09
,,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.19
,,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,-21.95
,,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,-12.48
,,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,24.81
,,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,90.0
,,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,175.4
,,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
,,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
,,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.68
,,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
,,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.28
,,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
,,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
,,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
,,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
,,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
,,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.84
,,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
,,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
,,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
,,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
,,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
,,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
,,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.13
,,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.06
,,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
,,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
,,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
,,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
,,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.85
,,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
,,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.53
,,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
,,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
,,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
,,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
,,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
,,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
,,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
,,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,32.6
,,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
,,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
,,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
,,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
,,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.14
,,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,-17.97
,,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,-13.1
,,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,24.03
,,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,64.4
,,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
,,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
,,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
,,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.63
,,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.89
,,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
,,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
,,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
,,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
,,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
,,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
,,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
,,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
,,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
,,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
,,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
,,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.07
,,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
,,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
,,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
,,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
,,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
,,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.96
,,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
,,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
,,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
,,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
,,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
,,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
,,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
,,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
,,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
,,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
,,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
,,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
,,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,32.7
,,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
,,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
,,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
,,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
,,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.3
,,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,-14.59
,,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,-11.2
,,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,24.48
,,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,59.3
,,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
,,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
,,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
,,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.27
,,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
,,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.23
,,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
,,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
,,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
,,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
,,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
,,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
,,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
,,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
,,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
,,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
,,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
,,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
,,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
,,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
,,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
,,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
,,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
,,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
,,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
,,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
,,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.76
,,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
,,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.62
,,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
,,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
,,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
,,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
,,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
,,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
,,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
,,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.78
,,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.63
,,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
,,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
,,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
,,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
,,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
,,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,32.8
,,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
,,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
,,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
,,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.3
,,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,-15.44
,,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,-11.59
,,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,24.78
,,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,60.9
,,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
,,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
,,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
,,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.31
,,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.15
,,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.84
,,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
,,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
,,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
,,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
,,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
,,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
,,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
,,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
,,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
,,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
,,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
,,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
,,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
,,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.1
,,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
,,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
,,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
,,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
,,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.4
,,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
,,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.58
,,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
,,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
,,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
,,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
,,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
,,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
,,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
,,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
,,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
,,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
,,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
,,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
,,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,32.8
,,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
,,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
,,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
,,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
,,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.3
,,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,-17.95
,,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-13.23
,,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,27.35
,,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,63.9
,,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
,,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
,,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.19
,,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.08
,,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
,,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.41
,,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
,,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
,,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
,,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.26
,,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
,,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.24
