Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
,,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
,,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
,,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
,,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.59
,,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.67
,,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.69
,,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
,,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
,,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
,,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
,,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
,,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.16
,,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
,,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.16
,,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
,,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
,,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
,,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
,,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
,,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
,,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.33
,,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
,,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
,,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
,,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,32.8
,,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
,,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
,,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
,,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.94
,,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,-18.07
,,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,-15.87
,,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,24.84
,,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,67.4
,,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
,,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
,,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
,,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.6
,,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.7
,,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.3
,,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.25
,,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
,,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
,,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
,,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
,,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.71
,,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
,,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
,,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
,,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
,,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
,,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
,,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
,,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.87
,,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.46
,,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
,,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
,,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
,,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
,,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
,,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.49
,,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.77
,,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.13
,,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
,,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
,,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
,,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
,,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
,,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
,,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
,,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
,,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.93
,,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
,,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
,,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
,,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
,,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
,,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,32.8
,,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
,,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
,,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
,,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
,,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
,,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
,,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.14
,,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,-16.92
,,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-16.78
,,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,24.93
,,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,70.5
,,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
,,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
,,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
,,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.73
,,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.29
,,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
,,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.45
,,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
,,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,50.8
,,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
,,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.4
,,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
,,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.37
,,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.85
,,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
,,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
,,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
,,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
,,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
,,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
,,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.31
,,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.79
,,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
,,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
,,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
,,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
,,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
,,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.49
,,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
,,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
,,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.14
,,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
,,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
,,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
,,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
,,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
,,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
,,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
,,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.68
,,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
,,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
,,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
,,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
,,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,32.8
,,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
,,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
,,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.01
,,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,39.56
,,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,-18.8
,,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-22.08
,,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,25.54
,,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,97.0
,,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
,,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
,,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
,,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.97
,,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.35
,,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
,,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
,,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
,,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.75
,,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
,,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
,,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
,,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.36
,,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
,,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
,,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
,,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
,,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
,,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
,,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
,,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
,,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
,,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
,,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.68
,,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.2
,,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
,,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
,,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
,,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
,,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
,,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.85
,,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
,,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.13
,,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
,,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
,,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
,,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
,,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
,,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
,,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.26
,,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
,,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
,,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,32.7
,,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
,,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
,,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
,,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
,,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.03
,,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.73
,,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,-18.9
,,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,-17.44
,,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,30.05
,,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,69.0
,,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
,,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.7
,,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
,,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.54
,,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.18
,,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
,,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.71
,,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
,,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
,,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
,,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
,,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.72
,,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
,,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.18
,,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.5
,,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
,,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
,,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
,,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
,,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
,,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
,,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
,,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.59
,,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.09
,,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
,,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
,,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
,,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
,,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
,,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.02
,,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.08
,,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.12
,,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
,,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
,,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
,,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
,,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
,,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
,,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.97
,,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.86
,,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
,,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
,,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
,,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,32.6
,,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
,,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
,,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.24
,,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.55
,,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,-21.99
,,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,-18.27
,,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,24.73
,,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,84.7
,,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
,,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,168.2
,,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
,,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.08
,,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.05
,,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
,,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.47
,,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
,,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
,,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
,,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.1
,,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
,,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.74
,,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
,,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.42
,,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.05
,,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
,,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.5
,,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
,,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
,,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
,,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.86
,,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
,,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
,,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.44
,,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
,,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
,,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
,,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
,,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
,,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
,,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.88
,,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
,,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.4
,,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
,,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
,,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
,,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
,,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
,,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.71
,,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.56
,,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
,,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
,,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
,,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,32.6
,,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
,,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
,,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.03
,,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,37.71
,,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,-25.35
,,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,-20.13
,,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,30.29
,,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,87.4
,,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,200.1
,,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,181.2
,,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
,,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.84
,,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.87
,,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.31
,,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.08
,,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
,,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
,,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
,,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
,,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-15.8
,,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
,,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-9.31
,,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
,,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,67.7
,,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
,,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
,,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
,,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.55
,,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
,,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
,,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
,,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.55
,,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
,,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
,,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
,,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
,,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
,,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.99
,,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
,,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.24
,,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
,,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
,,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
,,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
,,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.15
,,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
,,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.59
,,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
,,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
,,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
,,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.61
,,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.7
,,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,-28.16
,,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,-15.4
,,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,25.36
,,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,112.0
,,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,221.6
,,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
,,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
,,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.15
,,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.79
,,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.12
,,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.73
,,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
,,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
,,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
,,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
,,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.86
,,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
,,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-8.86
,,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
,,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
,,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
,,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.75
,,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.47
,,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
,,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
,,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
,,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
,,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
,,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.82
,,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.91
,,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
,,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
,,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
,,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
,,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
,,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
,,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.59
,,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
,,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
,,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
,,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
,,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
,,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
,,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
,,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
,,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.26
,,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.16
,,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,-27.92
,,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,-13.94
,,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,109.1
,,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,216.8
,,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
,,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
,,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.59
,,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,19.35
,,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.74
,,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-10.17
,,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
,,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,52.7
,,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.8
,,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,92.4
,,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.59
,,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.09
,,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
,,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
,,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
,,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.4
,,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
,,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
,,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.05
,,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.94
,,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
,,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,53.2
,,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
,,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
,,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
,,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
,,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
,,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
,,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
,,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
,,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
,,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
,,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
,,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
,,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.21
,,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.52
,,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
,,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
,,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
,,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
,,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.8
,,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,37.47
,,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,-29.26
,,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,-18.95
,,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,21.13
,,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,130.0
,,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,231.8
,,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.8
,,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
,,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.1
,,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.83
,,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.1
,,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.61
,,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
,,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
,,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
,,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
,,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.66
,,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.77
,,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.61
,,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
,,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
,,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
,,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
,,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
,,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.21
,,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.09
,,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
,,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
,,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
,,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
,,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
,,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.44
,,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
,,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.64
,,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.91
,,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
,,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
,,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
,,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
,,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
,,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.77
,,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
,,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.08
,,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.67
,,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
,,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
,,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
,,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,32.3
,,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
,,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
,,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
,,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
,,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.52
,,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.45
,,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,-24.8
,,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,-17.89
,,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,27.21
,,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,86.0
,,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,191.3
,,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.1
,,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
,,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.78
,,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.53
,,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
,,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
,,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
,,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.05
,,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
,,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
,,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
,,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.34
,,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
,,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.5
,,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
,,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
,,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
,,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
,,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
,,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
,,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.18
,,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.07
,,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
,,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
,,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
,,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
,,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
,,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.43
,,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
,,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
,,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
,,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
,,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
,,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
,,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
,,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
,,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.79
,,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.69
,,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
,,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
,,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
,,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,32.2
,,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
,,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
,,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
,,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.2
,,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,-21.29
,,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,-15.25
,,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,27.79
,,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
,,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
,,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
,,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.46
,,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.59
,,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
,,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
,,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.22
,,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
,,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
,,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
,,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
,,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
,,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.81
,,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
,,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
,,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
,,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
,,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
