Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.41
,,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
,,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.84
,,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.74
,,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
,,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
,,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
,,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
,,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
,,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
,,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.85
,,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.34
,,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
,,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
,,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
,,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
,,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
,,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
,,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
,,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.01
,,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
,,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
,,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
,,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
,,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
,,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,32.1
,,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
,,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
,,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.12
,,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.21
,,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,-21.92
,,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,-13.78
,,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,35.08
,,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,69.3
,,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
,,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
,,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
,,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.88
,,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.44
,,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
,,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
,,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.93
,,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
,,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
,,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.9
,,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
,,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
,,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
,,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.2
,,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.48
,,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
,,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
,,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
,,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.6
,,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
,,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
,,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.5
,,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.61
,,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
,,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
,,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
,,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
,,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
,,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.79
,,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.38
,,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
,,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.44
,,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
,,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
,,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
,,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
,,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
,,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
,,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
,,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
,,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
,,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
,,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,31.9
,,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
,,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
,,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
,,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.81
,,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.03
,,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,-21.76
,,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,-15.14
,,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,31.84
,,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,69.8
,,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.2
,,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
,,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
,,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.84
,,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.92
,,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.15
,,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.83
,,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
,,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
,,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
,,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
,,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
,,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
,,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.89
,,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
,,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
,,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
,,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
,,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.12
,,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.82
,,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
,,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
,,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
,,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
,,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
,,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
,,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
,,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.36
,,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.03
,,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
,,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
,,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
,,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
,,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
,,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
,,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
,,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
,,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,31.7
,,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
,,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.16
,,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.86
,,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,-19.21
,,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,-14.96
,,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,30.9
,,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,59.5
,,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
,,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
,,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
,,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.71
,,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.37
,,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.48
,,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.02
,,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
,,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
,,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
,,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
,,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.89
,,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
,,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
,,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.57
,,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
,,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
,,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
,,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.66
,,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
,,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.99
,,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
,,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
,,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
,,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
,,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
,,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
,,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
,,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
,,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.8
,,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.46
,,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
,,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
,,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
,,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
,,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
,,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
,,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
,,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.26
,,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
,,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
,,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,31.6
,,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
,,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
,,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
,,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
,,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
,,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.91
,,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,-21.2
,,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,-13.59
,,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,30.73
,,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,66.1
,,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
,,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
,,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
,,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.0
,,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.76
,,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
,,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.61
,,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.2
,,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
,,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
,,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
,,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
,,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
,,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
,,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.36
,,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.34
,,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
,,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
,,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
,,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
,,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.98
,,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.92
,,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
,,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
,,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
,,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
,,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
,,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
,,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.61
,,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.22
,,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
,,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
,,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
,,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
,,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
,,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
,,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.17
,,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
,,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
,,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,31.4
,,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
,,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
,,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
,,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.03
,,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,-18.31
,,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,-16.85
,,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,33.26
,,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,64.1
,,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
,,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
,,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
,,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.05
,,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.03
,,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
,,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.12
,,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.16
,,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
,,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
,,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
,,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
,,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
,,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
,,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
,,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
,,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
,,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
,,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
,,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
,,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
,,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
,,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.2
,,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
,,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
,,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
,,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
,,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.15
,,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.21
,,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
,,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
,,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
,,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
,,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
,,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
,,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
,,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
,,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
,,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,31.3
,,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
,,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
,,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.9
,,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,-17.73
,,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-16.92
,,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,30.45
,,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,60.7
,,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
,,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
,,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
,,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.25
,,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,18.53
,,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
,,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-10.69
,,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
,,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,49.0
,,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
,,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,90.9
,,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
,,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
,,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
,,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
,,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
,,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
,,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
,,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
,,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
,,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.9
,,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
,,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
,,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
,,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
,,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.46
,,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
,,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.13
,,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
,,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.4
,,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
,,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
,,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
,,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
,,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.2
,,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
,,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
,,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,31.2
,,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
,,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
,,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
,,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.02
,,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,-16.09
,,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,-20.1
,,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,36.3
,,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,76.6
,,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
,,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
,,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
,,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.19
,,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
,,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.5
,,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.51
,,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.27
,,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
,,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.3
,,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
,,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.28
,,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.78
,,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
,,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
,,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
,,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
,,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
,,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
,,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
,,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
,,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
,,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
,,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
,,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
,,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.19
,,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
,,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.32
,,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
,,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
,,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
,,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
,,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
,,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
,,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
,,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.25
,,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
,,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
,,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
,,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
,,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.68
,,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,-16.25
,,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,-17.51
,,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,34.4
,,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,62.3
,,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
,,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
,,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
,,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
,,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.62
,,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
,,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-10.18
,,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
,,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,40.9
,,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
,,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,85.5
,,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
,,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
,,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.34
,,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.57
,,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
,,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
,,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
,,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
,,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
,,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
,,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.44
,,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
,,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
,,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
,,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
,,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.26
,,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
,,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.98
,,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
,,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,48.0
,,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
,,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
,,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
,,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
,,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.08
,,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
,,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
,,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
,,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
,,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,38.1
,,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,-16.86
,,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,-20.64
,,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,35.96
,,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,72.6
,,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
,,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,181.6
,,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
,,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.02
,,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,19.46
,,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.23
,,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-11.41
,,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.53
,,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,44.3
,,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
,,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,93.1
,,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
,,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.48
,,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.37
,,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.48
,,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
,,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
,,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
,,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
,,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
,,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
,,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
,,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.77
,,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
,,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
,,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
,,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
,,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.91
,,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
,,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.55
,,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
,,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
,,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
,,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
,,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
,,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
,,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
,,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
,,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
,,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
,,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
,,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,37.11
,,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-17.52
,,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,-19.92
,,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,40.78
,,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,65.0
,,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
,,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
,,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
,,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,20.87
,,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.55
,,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-11.74
,,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
,,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,54.8
,,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
,,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,99.3
,,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
,,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.37
,,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.16
,,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
,,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
,,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
,,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
,,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.83
,,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
,,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
,,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.48
,,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.64
,,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
,,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
,,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
,,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
,,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
,,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.01
,,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
,,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.06
,,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
,,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
,,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
,,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
,,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
,,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
,,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.6
,,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
,,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.24
,,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,35.28
,,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,-19.57
,,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,-17.14
,,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,38.57
,,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,58.2
,,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
,,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,163.0
,,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
,,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.67
,,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,18.06
,,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.75
,,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-10.06
,,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
,,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,45.6
,,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
,,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,86.1
,,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
,,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.25
,,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
,,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.61
,,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
,,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
,,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
,,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
,,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
,,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
,,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.52
,,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.06
