Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
,,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
,,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
,,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
,,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
,,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
,,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
,,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
,,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
,,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
,,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,48.0
,,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
,,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
,,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
,,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
,,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
,,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
,,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.05
,,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,-18.99
,,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-15.64
,,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,39.02
,,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,59.3
,,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
,,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
,,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
,,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.03
,,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.01
,,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
,,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.01
,,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.45
,,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.18
,,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
,,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
,,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
,,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,82.3
,,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
,,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
,,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
,,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.59
,,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
,,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
,,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
,,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
,,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.7
,,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
,,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
,,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
,,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
,,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
,,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
,,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.61
,,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
,,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.68
,,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
,,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
,,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
,,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
,,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
,,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
,,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
,,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
,,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
,,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
,,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
,,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.4
,,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,-16.72
,,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,-12.46
,,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,45.64
,,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,89.2
,,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
,,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
,,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
,,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.76
,,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.51
,,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.04
,,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.56
,,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
,,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
,,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
,,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
,,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
,,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
,,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
,,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
,,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
,,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.02
,,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
,,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
,,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.99
,,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
,,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
,,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
,,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
,,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
,,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
,,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.61
,,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
,,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.86
,,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
,,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
,,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
,,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
,,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
,,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.15
,,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,-15.87
,,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-13.04
,,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,41.95
,,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,78.4
,,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
,,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
,,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,175.9
,,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.6
,,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.19
,,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
,,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.74
,,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.58
,,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.58
,,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
,,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
,,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
,,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
,,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
,,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
,,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
,,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
,,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
,,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.56
,,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
,,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
,,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.41
,,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.63
,,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
,,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
,,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
,,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
,,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.03
,,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
,,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
,,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
,,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
,,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
,,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
,,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
,,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
,,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
,,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
,,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.02
,,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-16.98
,,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-11.95
,,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,39.45
,,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,72.0
,,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
,,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
,,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
,,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.27
,,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.53
,,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
,,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.19
,,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.95
,,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.7
,,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
,,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
,,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
,,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
,,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
,,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
,,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
,,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
,,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
,,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
,,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
,,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
,,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.63
,,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
,,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
,,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
,,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
,,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
,,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
,,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
,,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.51
,,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
,,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
,,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
,,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
,,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
,,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
,,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
,,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.49
,,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-18.32
,,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,-12.79
,,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,37.04
,,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,61.0
,,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
,,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
,,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
,,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.85
,,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.62
,,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
,,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.0
,,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.13
,,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.2
,,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
,,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
,,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
,,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
,,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.76
,,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.51
,,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
,,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
,,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
,,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
,,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
,,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
,,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.54
,,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.06
,,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
,,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
,,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
,,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
,,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
,,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.59
,,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
,,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.56
,,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
,,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
,,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
,,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
,,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
,,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
,,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
,,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
,,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
,,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
,,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
,,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.89
,,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.5
,,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,-16.8
,,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,37.17
,,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,59.7
,,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
,,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
,,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
,,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.43
,,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.93
,,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
,,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.26
,,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.17
,,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.83
,,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
,,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
,,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
,,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
,,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.86
,,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.63
,,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
,,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
,,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
,,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
,,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
,,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
,,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.31
,,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
,,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
,,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
,,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
,,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
,,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
,,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.59
,,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.33
,,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
,,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
,,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
,,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
,,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
,,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
,,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
,,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
,,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.7
,,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.3
,,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-16.51
,,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,42.0
,,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,66.9
,,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
,,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
,,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
,,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.01
,,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.58
,,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
,,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
,,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.18
,,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
,,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
,,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
,,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
,,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
,,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
,,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
,,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
,,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
,,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
,,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
,,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
,,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
,,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
,,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.44
,,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.49
,,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
,,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
,,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
,,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
,,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
,,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.69
,,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
,,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.34
,,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
,,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
,,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
,,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
,,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
,,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
,,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
,,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.55
,,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
,,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,-19.19
,,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-17.0
,,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,35.21
,,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,56.7
,,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
,,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.3
,,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
,,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.25
,,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.43
,,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
,,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.22
,,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.65
,,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
,,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
,,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
,,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
,,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
,,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.96
,,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
,,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
,,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
,,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
,,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.44
,,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.7
,,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
,,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
,,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
,,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
,,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
,,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.45
,,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.35
,,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
,,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
,,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
,,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
,,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
,,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
,,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
,,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
,,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
,,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.44
,,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.9
,,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
,,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,-18.14
,,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-16.0
,,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,32.23
,,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,50.7
,,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
,,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
,,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
,,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.19
,,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.26
,,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
,,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.24
,,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
,,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.19
,,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
,,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
,,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
,,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.1
,,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.12
,,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
,,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.34
,,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.69
,,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
,,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
,,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
,,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
,,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.55
,,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
,,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.35
,,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.06
,,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
,,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
,,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
,,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
,,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
,,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.62
,,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
,,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.35
,,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
,,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
,,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
,,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
,,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
,,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
,,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
,,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
,,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
,,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.25
,,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.49
,,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-14.09
,,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,34.95
,,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,57.1
,,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
,,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
,,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
,,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.82
,,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.96
,,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
,,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.19
,,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.15
,,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.64
,,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
,,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
,,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
,,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.87
,,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.6
,,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.67
,,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
,,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
,,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
,,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
,,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
,,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.22
,,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
,,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.23
,,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.53
,,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
,,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
,,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
,,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.87
,,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
,,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.7
,,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
,,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
,,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
,,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
,,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
,,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
,,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
,,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
,,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.07
,,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.47
,,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
,,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,-18.91
,,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-18.07
,,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,38.58
,,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,56.8
,,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
,,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
,,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
,,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.18
,,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.48
,,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
,,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-9.04
,,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.05
,,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.1
,,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,42.1
,,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.3
,,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
,,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
,,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
,,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
,,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
,,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.29
,,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
,,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
,,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
,,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.5
,,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
,,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.47
,,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.04
,,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
,,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
,,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
,,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
,,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
,,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
