Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.76
,,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
,,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.46
,,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
,,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
,,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
,,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
,,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
,,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
,,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
,,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
,,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
,,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
,,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.63
,,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.94
,,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
,,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,-20.19
,,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-17.27
,,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,33.29
,,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,60.4
,,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.1
,,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
,,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
,,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.31
,,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.34
,,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
,,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.61
,,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.46
,,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.97
,,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,39.3
,,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,85.2
,,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
,,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
,,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
,,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
,,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
,,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
,,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.88
,,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
,,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
,,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.61
,,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
,,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.03
,,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.91
,,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
,,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
,,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
,,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
,,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
,,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.89
,,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
,,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.45
,,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
,,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
,,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
,,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
,,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
,,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
,,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
,,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.24
,,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
,,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
,,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
,,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.25
,,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-20.15
,,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,-16.95
,,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,31.82
,,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,58.5
,,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
,,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
,,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
,,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.01
,,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.9
,,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
,,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.28
,,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.02
,,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.82
,,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
,,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
,,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
,,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.01
,,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
,,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
,,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.53
,,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
,,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
,,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
,,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
,,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
,,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
,,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
,,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
,,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.49
,,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
,,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
,,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
,,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
,,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
,,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.17
,,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
,,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.99
,,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
,,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
,,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
,,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
,,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
,,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
,,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
,,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
,,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
,,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
,,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.7
,,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,-20.0
,,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-13.14
,,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,30.9
,,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,60.9
,,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
,,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
,,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
,,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.37
,,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.91
,,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
,,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.25
,,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-9.27
,,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
,,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
,,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.0
,,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
,,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
,,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
,,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
,,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
,,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
,,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
,,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
,,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.75
,,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
,,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
,,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
,,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
,,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
,,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.56
,,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
,,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.2
,,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
,,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
,,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
,,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
,,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
,,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
,,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
,,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.21
,,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
,,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
,,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
,,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
,,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.03
,,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.87
,,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
,,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,-20.26
,,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-18.77
,,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,30.38
,,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,63.0
,,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
,,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
,,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
,,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.02
,,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.07
,,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
,,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
,,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
,,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.34
,,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
,,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
,,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
,,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
,,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
,,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.39
,,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
,,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
,,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
,,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
,,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.46
,,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
,,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.37
,,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
,,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
,,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
,,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
,,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
,,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
,,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
,,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.73
,,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
,,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.27
,,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
,,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
,,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
,,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
,,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
,,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
,,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
,,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
,,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.93
,,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
,,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
,,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
,,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
,,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
,,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
,,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.59
,,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,-19.65
,,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-15.16
,,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,36.82
,,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,61.0
,,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
,,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
,,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
,,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.72
,,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.12
,,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
,,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.92
,,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
,,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.22
,,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
,,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
,,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.8
,,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.16
,,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
,,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
,,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
,,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
,,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
,,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.55
,,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
,,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.69
,,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.12
,,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
,,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
,,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
,,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
,,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
,,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
,,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
,,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
,,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
,,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
,,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
,,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
,,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
,,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
,,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
,,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
,,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.42
,,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.33
,,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
,,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
,,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
,,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
,,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
,,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.85
,,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,-22.97
,,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.3
,,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,34.51
,,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,72.0
,,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,177.7
,,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
,,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
,,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.89
,,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.76
,,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
,,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.5
,,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.47
,,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.89
,,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
,,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
,,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
,,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.9
,,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.64
,,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
,,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.01
,,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.15
,,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
,,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
,,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
,,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
,,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
,,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.05
,,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
,,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.89
,,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.81
,,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
,,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
,,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
,,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
,,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
,,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
,,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
,,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
,,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
,,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
,,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
,,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
,,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
,,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
,,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.55
,,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
,,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
,,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
,,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
,,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
,,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
,,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
,,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.88
,,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.99
,,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,-26.04
,,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-15.52
,,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,36.15
,,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,81.7
,,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,206.9
,,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
,,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
,,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.04
,,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.81
,,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
,,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.67
,,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.71
,,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.82
,,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,43.7
,,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
,,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
,,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,88.7
,,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.04
,,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
,,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.0
,,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
,,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
,,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
,,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.46
,,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
,,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.94
,,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.53
,,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
,,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
,,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
,,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
,,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
,,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
,,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
,,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
,,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.54
,,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
,,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
,,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
,,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
,,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
,,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
,,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
,,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
,,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
,,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
,,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
,,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
,,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.63
,,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.77
,,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,-21.18
,,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,-15.3
,,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,41.06
,,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,63.8
,,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,164.8
,,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
,,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,174.0
,,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.36
,,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.32
,,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
,,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.44
,,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.95
,,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.64
,,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,40.6
,,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
,,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.9
,,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,96.4
,,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.57
,,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.25
,,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
,,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
,,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
,,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.75
,,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
,,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
,,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.25
,,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.51
,,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
,,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
,,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
,,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
,,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
,,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.91
,,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
,,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
,,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.19
,,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
,,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
,,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
,,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
,,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
,,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
,,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.26
,,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
,,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
,,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
,,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
,,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
,,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
,,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.69
,,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.05
,,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
,,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,-25.19
,,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-18.96
,,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,42.12
,,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,64.7
,,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,195.0
,,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,168.1
,,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.6
,,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.36
,,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.83
,,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
,,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
,,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.44
,,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,24.96
,,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,46.0
,,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
,,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.7
,,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,106.5
,,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
,,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
,,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.46
,,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.52
,,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
,,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.15
,,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
,,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.9
,,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.57
,,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
,,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
,,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
,,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
,,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
,,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
,,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
,,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
,,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.22
,,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.85
,,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
,,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
,,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
,,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
,,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
,,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
,,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
,,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
,,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
,,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
,,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
,,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
,,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.1
,,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.62
,,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
,,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,-24.82
,,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-18.64
,,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,49.48
,,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,71.4
,,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,203.6
,,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
,,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,210.5
,,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.31
,,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,19.05
,,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
,,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.23
,,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-10.33
,,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.23
,,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,44.2
,,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
,,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,91.5
,,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,90.8
,,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
,,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
,,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
,,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.86
,,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
,,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.36
,,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.43
,,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
,,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
,,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
,,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
,,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
,,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.58
,,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
,,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
,,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.48
,,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.18
,,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,50.3
,,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
,,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
,,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
,,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
,,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
,,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
,,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.7
,,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
,,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
,,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
,,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
,,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
,,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
,,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,41.55
,,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-21.79
,,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-23.04
,,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,46.73
,,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,63.2
,,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
,,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,201.9
,,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,199.2
,,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.11
,,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.67
,,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
,,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.94
,,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.1
,,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.92
,,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
,,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
,,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.2
,,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
,,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
,,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.69
,,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
,,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
,,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
,,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.05
,,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
,,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
,,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.7
,,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.2
,,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
,,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
,,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
,,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
,,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
,,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
,,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.65
,,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
,,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.83
,,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.19
,,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.81
