Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,62.4
,,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
,,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
,,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
,,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
,,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
,,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
,,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.33
,,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
,,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
,,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
,,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
,,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
,,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
,,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
,,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.49
,,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,47.12
,,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
,,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,-22.34
,,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-26.51
,,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,53.86
,,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,67.0
,,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
,,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,230.3
,,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,229.1
,,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.41
,,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.01
,,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
,,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.98
,,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.48
,,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
,,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
,,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
,,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
,,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
,,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.16
,,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
,,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
,,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.46
,,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
,,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
,,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.58
,,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.57
,,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
,,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
,,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
,,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
,,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
,,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
,,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.57
,,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
,,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
,,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.54
,,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.83
,,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,61.9
,,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
,,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
,,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
,,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
,,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
,,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
,,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.66
,,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
,,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
,,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
,,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
,,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
,,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
,,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.62
,,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,39.71
,,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
,,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,-21.62
,,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-20.92
,,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,53.16
,,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,69.3
,,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,176.2
,,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,191.2
,,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,229.5
,,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.79
,,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.38
,,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.92
,,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.26
,,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
,,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
,,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
,,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
,,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
,,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.87
,,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
,,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.83
,,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
,,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
,,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.73
,,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
,,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
,,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,50.6
,,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
,,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
,,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
,,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
,,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.43
,,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
,,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.38
,,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.18
,,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.3
,,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
,,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
,,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
,,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
,,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
,,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.35
,,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.22
,,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
,,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
,,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
,,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
,,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
,,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
,,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.29
,,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,-21.44
,,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-17.15
,,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,44.97
,,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,64.2
,,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
,,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
,,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,194.8
,,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.78
,,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.04
,,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
,,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.01
,,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.22
,,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.78
,,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
,,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.1
,,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
,,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
,,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
,,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.21
,,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.76
,,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
,,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.14
,,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
,,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.79
,,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
,,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
,,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
,,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
,,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
,,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
,,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.01
,,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
,,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.48
,,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.87
,,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.12
,,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
,,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
,,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
,,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.3
,,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
,,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
,,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
,,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
,,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
,,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
,,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
,,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
,,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
,,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
,,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
,,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.42
,,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.16
,,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,-21.36
,,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-19.42
,,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,41.73
,,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,50.3
,,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
,,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
,,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,177.7
,,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.84
,,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.02
,,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
,,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
,,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.21
,,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.58
,,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
,,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
,,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
,,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
,,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
,,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.8
,,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
,,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
,,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
,,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.58
,,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
,,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
,,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.79
,,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
,,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
,,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
,,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
,,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
,,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
,,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.73
,,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
,,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.15
,,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.13
,,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.77
,,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,50.8
,,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
,,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
,,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
,,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
,,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
,,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
,,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
,,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
,,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
,,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
,,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
,,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
,,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.9
,,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.67
,,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,-18.9
,,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-17.21
,,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,36.13
,,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,52.1
,,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
,,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
,,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
,,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.21
,,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.65
,,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
,,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
,,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
,,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
,,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
,,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
,,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
,,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
,,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
,,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
,,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
,,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.85
,,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
,,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
,,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.49
,,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
,,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
,,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.18
,,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.22
,,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
,,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
,,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
,,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
,,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
,,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
,,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
,,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.27
,,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
,,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
,,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
,,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
,,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
,,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
,,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
,,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
,,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
,,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
,,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
,,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
,,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
,,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.62
,,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.5
,,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-10.77
,,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,37.15
,,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,69.2
,,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
,,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
,,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,159.3
,,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.96
,,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.68
,,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
,,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
,,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.75
,,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.84
,,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
,,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
,,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
,,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
,,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
,,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
,,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
,,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.88
,,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
,,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
,,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.44
,,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.84
,,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
,,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
,,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
,,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
,,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
,,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
,,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
,,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
,,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
,,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
,,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
,,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
,,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
,,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
,,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
,,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
,,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
,,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
,,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
,,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
,,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
,,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
,,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
,,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
,,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
,,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.8
,,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.56
,,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-12.62
,,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,36.09
,,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,56.5
,,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
,,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
,,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
,,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.25
,,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.08
,,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
,,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
,,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.59
,,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
,,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,36.1
,,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
,,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
,,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
,,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.41
,,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
,,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
,,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.55
,,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.92
,,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
,,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.61
,,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.36
,,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
,,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
,,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
,,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
,,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
,,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
,,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.84
,,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
,,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
,,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
,,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
,,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
,,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
,,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
,,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
,,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
,,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.71
,,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
,,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
,,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
,,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
,,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
,,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.26
,,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,-19.54
,,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-13.25
,,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,27.76
,,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,67.4
,,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
,,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
,,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
,,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.49
,,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.71
,,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
,,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
,,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.23
,,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
,,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
,,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
,,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.7
,,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
,,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.95
,,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
,,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
,,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
,,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
,,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
,,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.24
,,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-10.45
,,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.26
,,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
,,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,61.5
,,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
,,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
,,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.34
,,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.07
,,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
,,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
,,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
,,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
,,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
,,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
,,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
,,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
,,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.93
,,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.09
,,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
,,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
,,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
,,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
,,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.12
,,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.95
,,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,-22.72
,,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-18.65
,,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,24.53
,,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,81.4
,,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
,,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
,,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
,,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.15
,,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.35
,,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
,,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
,,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.98
,,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
,,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
,,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
,,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
,,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
,,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
,,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
,,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.58
,,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
,,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
,,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.02
,,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
,,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
,,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.37
,,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
,,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
,,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
,,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
,,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
,,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
,,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
,,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
,,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
,,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.73
,,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
,,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
,,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
,,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
,,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
,,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
,,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
,,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.2
,,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
,,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
,,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
,,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
,,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
,,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.41
,,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.28
,,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,-21.45
,,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-13.12
,,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,37.18
,,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,67.3
,,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
,,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
,,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
,,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.73
,,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.48
,,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
,,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.26
,,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.27
,,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
,,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,45.6
,,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
,,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.8
,,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
,,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.7
,,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.12
,,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
,,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.75
,,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
,,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.45
,,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
,,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
,,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
,,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
,,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
,,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
,,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
,,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.25
,,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.72
,,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.09
,,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
,,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
,,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
,,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
,,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
,,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
,,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.52
,,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.48
,,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
,,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
,,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
,,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
,,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.18
,,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.71
,,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,-22.65
,,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-15.91
,,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,26.29
,,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,82.4
,,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,182.4
,,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,152.6
,,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
,,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.56
,,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.26
,,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
,,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
,,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.34
,,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
,,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,43.3
,,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
,,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.2
,,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
,,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.65
,,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
,,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.2
,,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
,,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
,,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
,,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
,,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.29
,,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
,,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.61
,,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
,,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
,,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
,,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
,,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
,,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
,,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
,,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
,,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
,,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.02
,,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.03
,,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
,,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
,,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
,,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
,,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
,,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
