Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
,,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
,,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
,,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
,,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
,,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
,,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
,,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.81
,,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,-23.05
,,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,-14.5
,,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,33.15
,,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,78.8
,,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
,,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
,,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
,,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.81
,,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.44
,,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
,,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.63
,,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.19
,,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
,,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
,,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
,,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
,,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
,,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
,,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.57
,,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
,,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.03
,,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
,,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.54
,,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.99
,,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
,,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
,,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
,,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
,,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
,,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
,,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
,,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.51
,,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
,,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
,,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
,,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
,,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
,,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
,,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
,,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
,,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
,,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.49
,,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,-19.62
,,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-9.62
,,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.94
,,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,73.3
,,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
,,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
,,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
,,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.23
,,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.62
,,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
,,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.9
,,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
,,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
,,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
,,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
,,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
,,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
,,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
,,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.02
,,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.89
,,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
,,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
,,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
,,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.5
,,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
,,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.61
,,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.44
,,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
,,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
,,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
,,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
,,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
,,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
,,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
,,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
,,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
,,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
,,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
,,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
,,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
,,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
,,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
,,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
,,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
,,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
,,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
,,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
,,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.65
,,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
,,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,-16.71
,,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-11.16
,,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,27.45
,,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,60.8
,,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
,,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
,,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
,,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.6
,,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.34
,,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.11
,,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.66
,,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
,,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,34.3
,,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
,,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
,,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
,,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
,,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.75
,,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.78
,,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
,,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
,,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
,,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
,,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.28
,,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
,,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
,,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
,,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
,,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
,,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
,,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
,,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.36
,,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.58
,,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.87
,,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
,,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
,,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
,,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
,,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
,,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
,,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
,,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
,,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
,,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.22
,,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,-19.95
,,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-17.25
,,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,21.46
,,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,80.2
,,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
,,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
,,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
,,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.05
,,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.31
,,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
,,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.06
,,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.55
,,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
,,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
,,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.9
,,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
,,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
,,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
,,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.29
,,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.87
,,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
,,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
,,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.1
,,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
,,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.6
,,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
,,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
,,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
,,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
,,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
,,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.51
,,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.04
,,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.4
,,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
,,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
,,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
,,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
,,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
,,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
,,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
,,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.99
,,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.59
,,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,-20.43
,,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-14.09
,,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,17.72
,,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,74.4
,,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
,,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
,,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
,,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.75
,,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.59
,,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
,,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
,,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.61
,,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
,,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
,,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
,,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
,,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
,,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
,,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.78
,,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
,,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.08
,,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.48
,,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
,,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
,,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
,,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
,,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.0
,,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.08
,,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.35
,,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.23
,,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
,,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
,,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
,,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
,,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
,,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
,,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
,,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.51
,,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,-17.94
,,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,-13.79
,,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,20.03
,,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,62.4
,,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
,,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
,,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
,,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.02
,,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
,,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.82
,,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.45
,,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
,,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
,,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
,,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
,,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
,,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.06
,,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.18
,,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
,,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
,,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
,,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
,,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
,,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
,,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.34
,,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.93
,,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
,,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
,,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
,,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
,,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
,,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
,,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
,,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
,,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.95
,,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
,,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
,,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
,,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
,,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
,,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
,,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
,,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
,,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
,,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.98
,,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,-14.67
,,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,-10.79
,,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,20.98
,,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,56.2
,,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
,,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
,,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
,,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.7
,,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.92
,,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
,,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.38
,,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
,,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
,,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
,,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
,,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.4
,,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.5
,,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
,,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
,,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
,,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
,,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.38
,,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.32
,,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
,,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
,,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
,,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
,,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
,,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.1
,,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.21
,,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
,,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.95
,,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.59
,,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
,,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
,,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
,,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
,,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
,,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
,,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
,,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
,,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
,,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
,,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
,,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
,,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.54
,,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,-16.19
,,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,-14.82
,,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,21.84
,,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,56.0
,,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
,,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
,,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
,,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.12
,,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.22
,,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
,,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.78
,,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
,,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
,,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
,,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.13
,,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
,,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
,,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.14
,,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
,,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
,,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
,,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
,,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.45
,,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
,,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
,,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
,,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
,,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
,,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
,,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.32
,,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
,,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
,,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.2
,,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
,,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
,,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
,,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
,,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
,,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
,,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
,,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
,,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.96
,,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
,,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
,,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
,,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.23
,,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,-15.15
,,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,-17.54
,,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,21.72
,,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,68.5
,,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
,,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
,,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
,,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.06
,,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.42
,,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.97
,,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.66
,,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
,,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
,,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.1
,,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
,,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
,,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
,,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
,,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.17
,,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
,,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
,,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
,,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
,,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.04
,,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.73
,,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
,,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
,,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
,,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
,,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.53
,,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.2
,,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.68
,,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
,,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
,,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
,,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
,,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
,,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
,,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
,,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.52
,,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
,,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
,,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
,,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.97
,,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,-14.87
,,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,-15.75
,,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,22.33
,,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,62.8
,,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
,,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
,,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
,,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.73
,,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.72
,,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
,,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
,,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.99
,,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
,,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
,,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
,,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.1
,,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
,,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
,,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
,,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
,,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
,,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
,,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.25
,,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
,,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
,,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
,,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
,,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
,,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
,,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.63
,,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
,,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
,,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
,,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
,,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
,,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
,,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
,,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.42
,,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
,,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
,,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
,,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.11
,,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,-13.43
,,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,-14.85
,,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,18.53
,,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,58.3
,,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
,,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
,,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
,,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.78
,,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.1
,,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
,,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
,,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.71
,,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
,,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
,,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
,,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
,,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
,,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
,,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
,,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
,,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
,,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
,,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.7
,,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
,,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
,,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
,,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
,,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
,,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
,,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.35
,,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
,,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.63
,,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
,,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
,,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
,,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
,,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
,,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
,,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
,,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
,,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
,,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
