Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
,,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.5
,,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
,,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
,,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.82
,,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,-14.24
,,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-12.06
,,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,18.44
,,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,53.1
,,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
,,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
,,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
,,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.88
,,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.51
,,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
,,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
,,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
,,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
,,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
,,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.04
,,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
,,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
,,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
,,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
,,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.54
,,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
,,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
,,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
,,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
,,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
,,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
,,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
,,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
,,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.9
,,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
,,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
,,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
,,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
,,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
,,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
,,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
,,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
,,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
,,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
,,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
,,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
,,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
,,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.5
,,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
,,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
,,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.45
,,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,-13.44
,,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-13.49
,,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,18.26
,,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,53.3
,,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
,,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
,,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
,,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.91
,,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.96
,,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
,,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
,,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.44
,,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
,,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
,,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
,,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
,,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
,,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
,,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
,,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
,,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
,,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
,,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
,,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
,,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
,,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
,,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
,,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
,,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
,,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
,,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.38
,,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.67
,,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
,,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
,,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
,,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
,,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
,,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
,,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
,,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
,,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.4
,,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
,,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
,,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
,,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
,,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
,,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.27
,,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.53
,,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,-10.22
,,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,15.91
,,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,56.3
,,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
,,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
,,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
,,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.9
,,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.89
,,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
,,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
,,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
,,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
,,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
,,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
,,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
,,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
,,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
,,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
,,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
,,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
,,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
,,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.92
,,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
,,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
,,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
,,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
,,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
,,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
,,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
,,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
,,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
,,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
,,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
,,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
,,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
,,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
,,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
,,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
,,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
,,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
,,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,-13.4
,,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,-8.06
,,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,17.1
,,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,47.0
,,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
,,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
,,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
,,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.67
,,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
,,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
,,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
,,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
,,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
,,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
,,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.9
,,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.46
,,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
,,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
,,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
,,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
,,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
,,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
,,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.15
,,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
,,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
,,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
,,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
,,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
,,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
,,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
,,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
,,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
,,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
,,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
,,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
,,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
,,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.39
,,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,-13.19
,,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,-6.64
,,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.33
,,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,47.1
,,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
,,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
,,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
,,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.39
,,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.11
,,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
,,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.41
,,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
,,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
,,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
,,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
,,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.38
,,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
,,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
,,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
,,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
,,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.04
,,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.55
,,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
,,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
,,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
,,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
,,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
,,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
,,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
,,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.3
,,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
,,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
,,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
,,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
,,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
,,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
,,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
,,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
,,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
,,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.9
,,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
,,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
,,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
,,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
,,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.15
,,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.51
,,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,-6.1
,,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,15.5
,,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,51.8
,,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
,,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
,,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
,,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.16
,,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.81
,,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
,,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
,,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
,,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
,,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
,,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
,,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
,,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
,,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
,,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
,,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
,,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
,,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.61
,,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
,,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
,,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
,,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
,,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
,,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
,,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
,,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
,,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
,,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
,,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
,,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
,,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
,,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
,,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
,,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
,,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.42
,,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,-13.58
,,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,-7.2
,,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,17.67
,,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,44.3
,,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
,,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
,,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
,,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.94
,,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
,,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.61
,,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
,,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
,,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
,,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
,,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
,,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
,,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
,,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
,,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
,,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
,,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
,,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
,,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
,,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
,,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
,,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.09
,,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
,,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
,,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.96
,,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.35
,,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
,,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
,,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
,,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
,,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
,,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
,,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
,,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
,,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
,,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
,,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
,,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
,,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
,,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
,,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
,,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.97
,,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,-14.46
,,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.07
,,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,20.03
,,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,54.3
,,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
,,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
,,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
,,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.48
,,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.88
,,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
,,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
,,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
,,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
,,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
,,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
,,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
,,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.7
,,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
,,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
,,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
,,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.15
,,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.51
,,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
,,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
,,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
,,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
,,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
,,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
,,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
,,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
,,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
,,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
,,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
,,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
,,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
,,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
,,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
,,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
,,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
,,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
,,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
,,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
,,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.95
,,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.87
,,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.08
,,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,18.56
,,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,38.7
,,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
,,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
,,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
,,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
,,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
,,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
,,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
,,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
,,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
,,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
,,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
,,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
,,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.31
,,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.97
,,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
,,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
,,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
,,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
,,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
,,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
,,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
,,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.37
,,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
,,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
,,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
,,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
,,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
,,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
,,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
,,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
,,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
,,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
,,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
,,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
,,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.18
,,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.82
,,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.02
,,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,18.06
,,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,35.1
,,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
,,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
,,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
,,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
,,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
,,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
,,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
,,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
,,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
,,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
,,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
,,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
,,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
,,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.04
,,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.82
,,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
,,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
,,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
,,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
,,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
,,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
,,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
,,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
,,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
,,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
,,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
,,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
,,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
,,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
,,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
,,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
,,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
,,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.89
,,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,-10.73
,,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,-6.76
,,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,14.67
,,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
,,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
,,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.09
,,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
,,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
,,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
,,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
,,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
,,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
,,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
,,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
,,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
,,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.86
,,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
,,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
,,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
,,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
,,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.25
,,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
,,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
,,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
,,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
,,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
,,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
,,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
,,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
,,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
,,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
,,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
,,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
,,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.4
,,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
,,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
