Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
,,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
,,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,-11.73
,,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,-5.81
,,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,12.56
,,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,39.0
,,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
,,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
,,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
,,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.93
,,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
,,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
,,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
,,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
,,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
,,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
,,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
,,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
,,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
,,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
,,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
,,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
,,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
,,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
,,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
,,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
,,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
,,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
,,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.53
,,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
,,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.64
,,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
,,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
,,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
,,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
,,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
,,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.5
,,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
,,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
,,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
,,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
,,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.33
,,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,-5.73
,,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,12.15
,,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,36.4
,,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
,,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
,,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
,,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.02
,,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.83
,,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
,,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
,,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
,,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
,,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
,,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
,,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
,,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
,,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
,,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
,,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
,,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
,,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
,,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
,,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
,,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
,,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
,,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
,,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
,,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
,,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
,,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
,,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
,,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
,,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
,,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.5
,,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
,,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
,,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
,,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
,,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
,,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,-9.46
,,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,-3.9
,,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,13.77
,,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,37.4
,,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
,,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
,,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
,,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.86
,,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
,,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
,,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
,,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
,,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.71
,,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
,,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
,,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
,,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.9
,,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
,,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
,,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
,,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
,,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
,,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
,,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.64
,,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
,,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
,,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
,,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
,,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.32
,,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
,,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
,,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
,,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
,,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
,,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
,,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.6
,,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
,,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
,,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
,,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
,,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.23
,,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,-3.43
,,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,23.09
,,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,51.3
,,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
,,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
,,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
,,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.21
,,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.61
,,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.6
,,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.57
,,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
,,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
,,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
,,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
,,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.29
,,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
,,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
,,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.52
,,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
,,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
,,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
,,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
,,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
,,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
,,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
,,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
,,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
,,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
,,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
,,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
,,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
,,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
,,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.6
,,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
,,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
,,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
,,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
,,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
,,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.91
,,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,-2.38
,,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,13.31
,,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,37.1
,,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
,,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
,,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.19
,,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
,,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
,,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.98
,,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
,,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
,,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
,,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
,,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.37
,,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
,,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
,,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
,,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
,,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
,,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.79
,,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
,,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
,,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
,,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
,,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
,,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
,,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
,,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
,,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
,,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
,,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
,,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
,,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
,,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
,,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
,,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
,,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
,,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.1
,,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,-1.9
,,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,10.57
,,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,37.8
,,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
,,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
,,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
,,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
,,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
,,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
,,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
,,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
,,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
,,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
,,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
,,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
,,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.41
,,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
,,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
,,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
,,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
,,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
,,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
,,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
,,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
,,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
,,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
,,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
,,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
,,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
,,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
,,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
,,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
,,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
,,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
,,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
,,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
,,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
,,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
,,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
,,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.46
,,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.74
,,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,11.52
,,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,34.3
,,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
,,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
,,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
,,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.1
,,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
,,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
,,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
,,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
,,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
,,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
,,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
,,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
,,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
,,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
,,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
,,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
,,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
,,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
,,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
,,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
,,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
,,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
,,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
,,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
,,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
,,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
,,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
,,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
,,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
,,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
,,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
,,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
,,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,-9.86
,,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,-2.97
,,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.64
,,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
,,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
,,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
,,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
,,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.72
,,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
,,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
,,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
,,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
,,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.3
,,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
,,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
,,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
,,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
,,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.62
,,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
,,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
,,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
,,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
,,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
,,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
,,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
,,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
,,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
,,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
,,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
,,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
,,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
,,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
,,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
,,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.86
,,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,-8.97
,,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,-2.36
,,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.04
,,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,33.1
,,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
,,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
,,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
,,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.43
,,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
,,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
,,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
,,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
,,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
,,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
,,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
,,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
,,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.23
,,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
,,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
,,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.56
,,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
,,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
,,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
,,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
,,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
,,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
,,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
,,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
,,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
,,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
,,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
,,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
,,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
,,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
,,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
,,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
,,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
,,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
,,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,-8.88
,,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.92
,,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.89
,,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
,,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
,,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
,,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
,,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.64
,,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
,,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
,,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
,,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
,,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
,,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
,,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
,,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.38
,,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
,,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
,,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
,,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
,,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.7
,,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
,,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
,,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
,,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
,,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
,,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
,,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
,,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
,,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
,,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
,,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
,,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
,,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.88
,,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,-2.82
,,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,10.88
,,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,38.4
,,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
,,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
,,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
,,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.63
,,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
,,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
,,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.86
,,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
,,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
,,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
,,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
,,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
,,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.84
,,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
,,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
,,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
,,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
,,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
,,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
,,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
,,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
,,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
,,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
,,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
,,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
,,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
,,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
,,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
,,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
,,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
,,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
,,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
,,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
,,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
,,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
,,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
,,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
,,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
,,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,-10.39
,,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,-2.26
,,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,10.83
