Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
,,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
,,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
,,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
,,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
,,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.04
,,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
,,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
,,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
,,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
,,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
,,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
,,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
,,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
,,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
,,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
,,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
,,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
,,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
,,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
,,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
,,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
,,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
,,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
,,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
,,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
,,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
,,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
,,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
,,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
,,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
,,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
,,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
,,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
,,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
,,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
,,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
,,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,-10.49
,,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.76
,,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.15
,,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,36.7
,,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
,,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
,,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
,,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.38
,,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
,,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
,,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
,,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
,,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
,,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
,,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
,,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
,,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
,,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
,,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
,,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
,,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.63
,,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.24
,,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
,,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
,,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
,,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
,,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
,,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
,,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
,,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
,,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
,,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
,,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
,,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
,,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
,,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
,,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
,,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
,,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
,,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
,,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.77
,,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,-10.42
,,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,-2.98
,,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,11.27
,,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,36.2
,,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
,,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
,,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
,,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.39
,,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
,,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
,,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
,,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
,,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
,,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
,,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
,,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
,,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.24
,,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
,,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
,,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
,,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
,,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.66
,,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
,,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
,,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
,,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
,,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.68
,,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
,,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
,,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
,,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
,,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
,,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
,,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
,,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
,,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.44
,,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.66
,,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,12.53
,,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,35.2
,,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
,,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
,,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
,,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
,,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
,,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.52
,,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
,,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
,,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
,,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
,,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
,,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
,,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
,,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
,,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
,,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
,,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
,,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
,,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
,,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
,,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
,,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
,,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
,,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
,,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
,,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
,,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
,,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
,,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
,,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
,,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
,,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.42
,,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.51
,,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,10.91
,,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,32.4
,,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
,,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
,,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
,,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.02
,,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
,,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
,,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
,,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
,,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
,,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
,,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
,,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.41
,,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
,,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
,,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
,,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
,,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
,,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
,,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
,,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
,,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
,,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
,,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
,,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
,,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
,,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
,,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
,,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
,,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
,,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
,,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
,,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
,,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
,,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
,,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.2
,,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.49
,,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.03
,,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,30.7
,,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
,,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
,,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
,,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.29
,,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.59
,,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
,,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
,,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
,,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
,,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
,,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
,,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
,,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
,,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
,,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
,,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
,,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
,,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
,,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
,,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
,,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
,,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
,,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
,,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
,,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
,,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
,,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
,,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
,,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
,,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
,,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
,,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
,,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.44
,,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,-2.9
,,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,13.4
,,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,35.8
,,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
,,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
,,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
,,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.29
,,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
,,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.21
,,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
,,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
,,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
,,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
,,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
,,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
,,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
,,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
,,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
,,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
,,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
,,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
,,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
,,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
,,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
,,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
,,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
,,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
,,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
,,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
,,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
,,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
,,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
,,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.44
,,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.64
,,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,12.51
,,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,33.2
,,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
,,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
,,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
,,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
,,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
,,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
,,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
,,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
,,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
,,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
,,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.44
,,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
,,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
,,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
,,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
,,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
,,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.7
,,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
,,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
,,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
,,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
,,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
,,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
,,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
,,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
,,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
,,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
,,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
,,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
,,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
,,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.65
,,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,-2.52
,,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,33.5
,,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
,,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
,,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
,,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
,,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
,,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
,,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
,,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
,,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
,,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
,,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.31
,,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
,,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
,,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
,,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
,,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
,,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
,,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
,,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
,,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
,,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
,,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
,,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
,,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
,,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
,,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
,,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
,,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
,,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
,,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.49
,,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.92
,,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,11.05
,,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,34.6
,,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
,,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
,,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
,,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
,,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.74
,,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
,,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.47
,,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
,,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
,,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
,,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
,,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
,,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
,,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
,,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
,,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
,,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
,,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
,,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
,,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
,,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
,,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
,,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
,,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
,,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
,,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
,,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
,,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
,,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
,,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
,,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
,,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
,,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
,,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.61
,,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.56
,,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.09
,,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,32.8
,,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
,,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
,,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
,,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
,,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
,,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
,,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
,,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
,,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
,,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
,,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.27
,,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
,,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
,,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
,,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
,,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
,,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.96
,,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
,,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
,,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
,,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
,,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
,,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
,,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
,,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
,,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
,,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
,,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
,,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
,,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
,,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
,,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
,,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
,,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
,,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
,,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
,,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.63
,,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.5
,,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,11.26
,,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,38.0
,,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
,,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
,,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
,,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
,,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
