Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
,,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
,,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
,,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
,,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.41
,,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
,,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
,,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
,,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
,,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
,,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
,,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
,,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
,,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
,,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
,,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
,,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
,,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
,,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
,,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
,,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
,,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
,,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
,,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
,,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.84
,,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.8
,,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,11.73
,,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,36.6
,,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
,,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
,,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
,,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.05
,,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
,,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.9
,,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.82
,,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
,,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
,,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
,,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
,,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
,,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
,,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
,,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
,,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
,,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
,,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
,,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
,,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
,,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
,,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
,,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
,,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
,,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.15
,,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
,,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
,,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
,,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
,,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
,,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
,,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
,,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
,,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
,,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
,,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.91
,,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.11
,,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.38
,,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,36.7
,,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
,,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
,,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.49
,,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
,,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
,,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
,,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
,,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
,,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.33
,,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
,,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
,,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
,,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
,,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
,,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
,,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
,,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
,,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
,,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
,,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
,,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
,,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
,,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
,,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
,,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
,,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
,,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
,,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
,,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
,,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
,,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
,,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.54
,,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.77
,,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.2
,,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,12.33
,,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,37.9
,,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
,,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
,,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
,,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
,,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
,,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
,,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
,,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
,,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
,,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.28
,,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
,,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
,,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
,,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
,,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.47
,,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
,,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
,,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
,,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
,,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
,,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
,,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
,,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
,,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
,,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
,,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
,,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
,,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
,,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
,,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
,,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
,,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,-10.0
,,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.14
,,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,11.48
,,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,38.1
,,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
,,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
,,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
,,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.9
,,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
,,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
,,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
,,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
,,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
,,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
,,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
,,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
,,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.29
,,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
,,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
,,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
,,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
,,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
,,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
,,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
,,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
,,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
,,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
,,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
,,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
,,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
,,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
,,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
,,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
,,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
,,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
,,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
,,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
,,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
,,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
,,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
,,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
,,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.95
,,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.69
,,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,13.19
,,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,36.8
,,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
,,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
,,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
,,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.86
,,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
,,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
,,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
,,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
,,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
,,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
,,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
,,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
,,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
,,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
,,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
,,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
,,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
,,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
,,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
,,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
,,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
,,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
,,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
,,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
,,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
,,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
,,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
,,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
,,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
,,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
,,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
,,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
,,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.44
,,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.42
,,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.35
,,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,38.4
,,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
,,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
,,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
,,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.21
,,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
,,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
,,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
,,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
,,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
,,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
,,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
,,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
,,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
,,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
,,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
,,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
,,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
,,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
,,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
,,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
,,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
,,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
,,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
,,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
,,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
,,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
,,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
,,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
,,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
,,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
,,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
,,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
,,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
,,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,-10.53
,,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.12
,,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.66
,,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,42.6
,,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
,,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
,,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
,,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.24
,,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
,,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
,,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
,,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
,,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
,,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
,,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
,,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
,,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
,,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
,,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
,,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
,,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
,,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
,,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
,,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
,,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
,,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
,,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
,,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
,,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
,,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
,,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
,,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
,,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
,,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
,,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
,,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
,,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
,,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
,,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
,,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
,,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,-10.46
,,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.9
,,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,14.03
,,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,39.2
,,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
,,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
,,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
,,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.95
,,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.65
,,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
,,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
,,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
,,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
,,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
,,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
,,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
,,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
,,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
,,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
,,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
,,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
,,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
,,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
,,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
,,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
,,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
,,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
,,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
,,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
,,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
,,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
,,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
,,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
,,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
,,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
,,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
,,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
,,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
,,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.17
,,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.7
,,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,14.62
,,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,41.7
,,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
,,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
,,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
,,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.44
,,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
,,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
,,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.9
,,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
,,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
,,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
,,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
,,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
,,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
,,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
,,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
,,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
,,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
,,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
,,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
,,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
,,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
,,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
,,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
,,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
,,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
,,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
,,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
,,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
,,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
,,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
,,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
,,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
,,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
,,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
,,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.78
,,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,-11.4
,,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-5.29
,,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,13.39
,,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,42.1
,,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
,,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
,,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
,,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.19
,,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.67
,,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
,,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
,,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
,,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
,,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
,,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.92
,,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
,,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
,,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
,,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
,,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
,,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.89
,,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
,,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
,,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
,,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
,,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
,,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
,,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
,,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
,,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
,,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
,,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
,,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
,,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
,,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
,,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.17
,,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.99
,,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,16.11
,,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,42.7
,,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
,,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
,,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
,,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.34
,,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
,,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
,,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
,,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
,,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
,,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
,,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
,,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
