Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
,,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
,,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
,,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
,,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
,,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
,,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.77
,,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
,,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
,,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
,,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
,,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
,,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
,,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
,,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
,,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
,,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
,,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
,,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
,,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
,,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
,,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
,,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
,,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,-11.08
,,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.96
,,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.84
,,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,42.9
,,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
,,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
,,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
,,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.46
,,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
,,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
,,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.83
,,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
,,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
,,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
,,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
,,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
,,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
,,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
,,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
,,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.1
,,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
,,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
,,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
,,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
,,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
,,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
,,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
,,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
,,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
,,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
,,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
,,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
,,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
,,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
,,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
,,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
,,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.62
,,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.52
,,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.63
,,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,16.65
,,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,41.2
,,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
,,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
,,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
,,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
,,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
,,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
,,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
,,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
,,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
,,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
,,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
,,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
,,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
,,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
,,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
,,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.13
,,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
,,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
,,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
,,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
,,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
,,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
,,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
,,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
,,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
,,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
,,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
,,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
,,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
,,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
,,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
,,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
,,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
,,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
,,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,-11.5
,,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,-5.4
,,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,16.27
,,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,41.3
,,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
,,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
,,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
,,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.79
,,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.94
,,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
,,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
,,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
,,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
,,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
,,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
,,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
,,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
,,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
,,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
,,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
,,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
,,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.05
,,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
,,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
,,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
,,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
,,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
,,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
,,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
,,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
,,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
,,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
,,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
,,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
,,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
,,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
,,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
,,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
,,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.08
,,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,-12.06
,,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.79
,,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,16.48
,,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,45.3
,,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
,,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
,,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.09
,,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
,,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
,,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.15
,,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
,,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
,,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
,,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
,,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
,,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.55
,,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
,,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
,,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
,,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
,,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
,,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
,,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.7
,,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
,,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
,,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
,,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
,,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
,,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
,,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.8
,,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
,,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
,,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
,,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
,,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
,,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
,,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
,,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
,,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
,,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.64
,,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,-12.14
,,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.28
,,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.02
,,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,43.0
,,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
,,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
,,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
,,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.26
,,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.27
,,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
,,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.11
,,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
,,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,43.4
,,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
,,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.9
,,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
,,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
,,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
,,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
,,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
,,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
,,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
,,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
,,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
,,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
,,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
,,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
,,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.03
,,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
,,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
,,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
,,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
,,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
,,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
,,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
,,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
,,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
,,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
,,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.86
,,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,-12.42
,,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,-10.22
,,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.75
,,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,54.5
,,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
,,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
,,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
,,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
,,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.36
,,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
,,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.13
,,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
,,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,53.1
,,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
,,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.9
,,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
,,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
,,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.38
,,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
,,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
,,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
,,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
,,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
,,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.86
,,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
,,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
,,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
,,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
,,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
,,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
,,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
,,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
,,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
,,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
,,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
,,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
,,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
,,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
,,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
,,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
,,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.87
,,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
,,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,-12.43
,,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.51
,,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,16.71
,,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,60.7
,,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
,,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
,,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.77
,,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.78
,,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
,,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.79
,,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
,,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
,,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
,,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.33
,,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.62
,,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
,,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
,,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
,,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
,,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
,,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
,,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.9
,,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
,,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
,,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
,,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
,,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
,,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
,,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
,,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
,,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
,,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
,,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
,,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
,,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
,,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
,,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.75
,,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.99
,,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.55
,,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.04
,,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,50.4
,,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
,,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
,,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
,,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
,,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
,,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
,,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
,,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
,,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
,,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
,,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
,,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.59
,,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
,,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
,,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
,,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
,,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
,,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
,,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.21
,,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
,,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
,,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
,,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
,,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
,,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
,,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
,,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.63
,,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
,,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
,,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
,,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
,,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
,,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
,,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
,,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
,,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
,,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.99
,,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.53
,,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.02
,,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,16.57
,,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,51.4
,,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
,,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
,,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
,,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
,,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
,,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
,,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
,,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
,,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
,,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
,,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
,,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
,,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
,,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.8
,,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
,,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
,,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
,,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
,,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
,,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.93
,,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
,,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
,,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
,,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
,,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
,,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.42
,,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
,,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
,,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
,,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
,,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
,,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
,,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
,,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
,,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
,,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
,,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
,,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.56
,,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.93
,,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
,,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,-15.44
,,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,-10.82
,,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,17.42
,,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,56.7
,,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
,,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
,,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
,,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.82
,,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.27
,,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.67
,,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.94
,,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
,,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
,,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
,,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
,,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
,,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.99
,,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
,,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
,,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
,,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
,,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
,,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.95
,,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
,,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
,,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
,,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
,,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
,,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
,,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
,,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
,,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
,,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
,,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
,,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
,,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
,,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
,,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
,,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
,,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
,,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.16
,,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.42
,,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.94
,,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.32
,,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,60.2
,,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
,,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
,,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
,,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.76
,,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
,,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.51
,,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
,,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
,,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
,,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
,,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
,,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
,,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
,,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
,,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
,,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
