Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
,,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
,,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.04
,,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
,,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
,,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
,,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
,,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
,,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
,,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.93
,,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
,,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
,,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
,,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
,,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
,,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
,,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
,,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
,,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.23
,,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.67
,,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,-6.17
,,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,19.91
,,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,59.2
,,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
,,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
,,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
,,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.75
,,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
,,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.71
,,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
,,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
,,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
,,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
,,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
,,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
,,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.69
,,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
,,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
,,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
,,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
,,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.39
,,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.46
,,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
,,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
,,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
,,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
,,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
,,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
,,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
,,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
,,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
,,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
,,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
,,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
,,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
,,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.6
,,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,-14.19
,,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,-6.59
,,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,17.53
,,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,53.7
,,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
,,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
,,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
,,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.1
,,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.59
,,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
,,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.93
,,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
,,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
,,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
,,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
,,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
,,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.75
,,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
,,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
,,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
,,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
,,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.3
,,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.54
,,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
,,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
,,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
,,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
,,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
,,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
,,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
,,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.4
,,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
,,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
,,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
,,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
,,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
,,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
,,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
,,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
,,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
,,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.46
,,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,-13.96
,,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,-7.27
,,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,18.48
,,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,52.7
,,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
,,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
,,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
,,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.92
,,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.28
,,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.21
,,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.51
,,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
,,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
,,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
,,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
,,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.62
,,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
,,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
,,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
,,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
,,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
,,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
,,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
,,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
,,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
,,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
,,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
,,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
,,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
,,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
,,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
,,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
,,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
,,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
,,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
,,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
,,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
,,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
,,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
,,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
,,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.62
,,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,-13.69
,,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,-7.99
,,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,20.11
,,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,56.0
,,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
,,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
,,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
,,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.92
,,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
,,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
,,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
,,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
,,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
,,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
,,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
,,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
,,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
,,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.65
,,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
,,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
,,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
,,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.79
,,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
,,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
,,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
,,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
,,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
,,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
,,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
,,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
,,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
,,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
,,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
,,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
,,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
,,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
,,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
,,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
,,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.41
,,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,-14.68
,,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.41
,,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,20.78
,,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,56.4
,,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
,,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
,,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
,,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.54
,,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.71
,,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.21
,,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
,,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
,,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
,,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
,,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
,,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
,,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
,,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
,,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
,,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
,,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
,,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.58
,,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
,,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
,,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
,,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
,,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
,,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
,,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
,,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
,,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
,,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
,,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
,,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
,,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
,,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
,,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
,,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
,,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
,,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
,,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.05
,,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,-14.97
,,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,-8.43
,,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,20.13
,,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,59.1
,,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
,,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
,,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
,,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.81
,,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.72
,,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.27
,,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.59
,,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
,,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
,,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
,,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
,,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
,,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
,,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
,,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.39
,,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
,,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
,,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
,,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
,,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
,,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.45
,,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.31
,,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
,,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
,,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
,,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
,,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
,,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.98
,,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
,,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
,,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
,,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
,,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
,,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
,,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
,,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
,,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
,,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.38
,,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,-15.18
,,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,-10.1
,,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.84
,,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,59.6
,,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
,,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
,,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
,,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.55
,,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.5
,,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.12
,,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.39
,,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
,,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
,,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
,,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
,,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
,,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
,,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
,,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
,,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.38
,,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
,,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
,,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
,,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
,,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
,,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
,,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
,,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
,,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
,,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
,,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
,,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
,,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
,,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
,,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
,,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
,,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
,,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
,,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
,,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
,,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
,,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
,,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
,,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
,,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.44
,,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,-17.6
,,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,-12.21
,,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.07
,,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,65.0
,,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
,,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
,,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
,,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.24
,,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.74
,,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.2
,,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.48
,,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
,,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
,,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
,,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
,,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
,,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
,,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
,,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
,,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
,,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
,,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
,,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
,,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
,,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
,,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.35
,,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.23
,,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
,,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
,,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
,,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
,,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
,,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
,,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
,,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
,,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.15
,,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
,,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
,,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
,,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
,,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
,,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
,,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.5
,,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
,,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
,,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
,,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.65
,,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,-18.75
,,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,-12.36
,,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.76
,,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,67.7
,,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
,,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
,,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
,,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.2
,,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.23
,,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.17
,,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-9.81
,,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
,,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,43.6
,,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
,,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.1
,,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
,,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
,,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
,,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.36
,,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
,,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
,,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
,,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
,,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
,,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
,,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.61
,,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.65
,,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
,,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
,,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
,,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
,,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
,,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
,,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
,,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
,,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.25
,,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
,,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
,,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
,,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
,,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
,,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
,,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
,,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
,,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
,,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
,,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
,,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
,,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.04
,,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
,,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,-18.31
,,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,-17.99
,,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,23.16
,,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,77.2
,,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
,,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
,,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
,,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.59
,,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.1
,,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.12
,,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.53
,,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
,,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
,,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
,,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
,,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
,,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.29
,,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.23
,,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
,,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
,,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
,,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
,,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.85
,,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
,,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.77
,,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.88
,,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
,,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
,,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
,,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
,,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
,,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.77
,,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
,,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
,,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
,,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
,,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
,,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
,,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
,,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
,,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
,,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.54
,,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,-17.93
,,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,-13.24
,,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,23.13
,,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,63.0
,,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
,,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
,,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
,,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.36
,,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.83
,,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.46
,,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.3
,,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
,,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,37.6
,,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
,,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
,,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
,,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.03
,,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
,,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.14
,,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.77
,,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
,,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
,,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
,,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
,,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.44
,,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
,,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.12
,,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
