Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
,,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
,,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
,,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
,,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
,,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
,,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
,,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
,,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
,,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
,,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
,,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
,,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
,,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
,,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
,,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.12
,,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,-20.47
,,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,-12.62
,,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,27.74
,,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,76.5
,,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
,,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
,,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
,,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.1
,,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.75
,,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
,,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.29
,,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
,,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,38.8
,,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
,,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
,,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
,,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
,,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.58
,,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
,,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
,,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.94
,,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
,,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
,,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.04
,,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.59
,,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
,,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
,,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
,,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
,,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
,,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
,,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.03
,,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
,,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
,,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
,,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
,,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
,,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
,,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
,,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
,,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
,,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
,,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
,,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
,,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
,,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.78
,,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.9
,,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,-19.14
,,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,-12.66
,,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,32.77
,,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,71.1
,,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
,,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
,,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
,,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.38
,,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.71
,,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.36
,,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.88
,,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.74
,,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
,,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
,,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
,,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
,,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
,,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
,,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.73
,,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
,,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.56
,,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
,,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
,,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
,,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
,,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
,,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
,,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
,,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
,,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
,,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
,,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.34
,,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
,,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
,,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
,,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
,,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
,,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
,,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
,,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
,,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
,,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
,,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
,,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
,,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.59
,,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,-20.41
,,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,-11.3
,,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,37.95
,,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,80.6
,,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
,,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
,,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.7
,,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.38
,,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
,,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
,,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
,,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.49
,,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
,,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
,,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
,,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
,,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
,,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
,,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
,,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
,,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
,,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
,,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
,,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
,,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
,,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
,,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
,,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.14
,,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
,,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
,,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.7
,,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
,,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
,,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
,,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
,,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
,,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
,,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
,,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
,,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
,,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
,,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.71
,,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,-17.32
,,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,-9.32
,,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,32.1
,,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,75.7
,,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
,,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
,,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
,,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.23
,,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.01
,,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
,,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
,,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
,,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
,,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
,,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
,,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
,,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.8
,,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.93
,,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
,,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
,,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
,,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.84
,,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.91
,,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
,,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
,,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
,,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
,,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
,,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.14
,,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
,,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.32
,,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
,,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
,,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
,,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
,,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
,,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
,,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.47
,,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,-16.48
,,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-12.43
,,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,25.88
,,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,63.4
,,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
,,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
,,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
,,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.53
,,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.88
,,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.65
,,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.28
,,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
,,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
,,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
,,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
,,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
,,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.8
,,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
,,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.63
,,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
,,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
,,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.86
,,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
,,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
,,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
,,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
,,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
,,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
,,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.35
,,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
,,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.49
,,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
,,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
,,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
,,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
,,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
,,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
,,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
,,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
,,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
,,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.18
,,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,-18.59
,,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-12.5
,,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,26.53
,,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,66.6
,,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
,,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
,,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
,,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.77
,,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.24
,,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.22
,,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.31
,,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.07
,,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,37.7
,,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
,,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
,,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
,,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
,,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.32
,,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
,,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
,,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
,,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.79
,,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
,,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
,,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
,,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
,,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
,,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
,,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
,,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.6
,,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
,,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
,,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
,,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
,,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
,,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
,,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
,,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
,,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
,,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
,,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
,,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
,,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.95
,,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,-18.96
,,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,-14.57
,,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.61
,,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,70.0
,,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
,,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
,,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
,,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.96
,,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,16.59
,,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.83
,,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.92
,,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
,,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,47.7
,,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.4
,,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.3
,,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
,,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.76
,,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
,,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
,,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
,,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
,,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
,,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.11
,,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
,,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
,,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
,,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
,,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
,,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
,,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
,,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
,,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
,,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
,,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
,,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
,,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
,,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
,,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
,,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
,,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
,,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.35
,,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,-21.5
,,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,-16.08
,,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,23.63
,,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,80.2
,,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,163.7
,,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
,,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
,,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.2
,,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.38
,,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.41
,,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.53
,,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
,,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
,,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
,,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
,,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
,,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
,,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
,,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
,,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
,,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.04
,,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.82
,,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
,,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
,,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
,,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
,,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
,,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
,,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
,,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.42
,,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
,,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
,,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
,,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
,,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
,,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
,,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
,,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
,,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
,,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
,,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
,,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.76
,,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,-17.75
,,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,-9.65
,,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,25.29
,,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,69.6
,,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
,,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
,,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
,,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.34
,,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.09
,,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
,,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.0
,,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.12
,,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.27
,,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
,,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
,,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
,,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
,,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.4
,,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
,,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
,,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.84
,,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
,,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
,,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.09
,,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.12
,,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
,,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
,,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
,,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
,,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
,,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
,,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
,,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
,,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.62
,,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
,,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
,,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
,,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
,,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
,,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
,,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
,,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
,,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
,,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.15
,,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,-20.16
,,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-11.67
,,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,25.78
,,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,78.4
,,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,157.2
,,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
,,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
,,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-19.32
,,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.96
,,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
,,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-10.99
,,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
,,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
,,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,54.4
,,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,95.5
,,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
,,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
,,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
,,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.75
,,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
,,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
,,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
,,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
,,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
,,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.41
,,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.46
,,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
,,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
,,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
,,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.28
,,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
,,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
,,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
,,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
,,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
,,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
,,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
,,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
,,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
,,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
,,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
,,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
,,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
,,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.49
,,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,-23.4
,,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,-12.59
,,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,23.45
,,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,93.7
,,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.7
,,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
,,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
,,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.35
,,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.47
,,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
,,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.23
,,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
,,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.58
,,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,38.7
,,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
,,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
,,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
,,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
,,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.71
,,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
,,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
,,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.72
,,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
,,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.69
,,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
,,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
,,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
,,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
,,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
,,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
,,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
