Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
,,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
,,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
,,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
,,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
,,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
,,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
,,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
,,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
,,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
,,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
,,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
,,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
,,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
,,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
,,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.9
,,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.14
,,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,-11.96
,,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,28.49
,,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,78.7
,,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
,,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
,,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
,,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.68
,,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.74
,,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
,,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
,,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
,,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
,,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
,,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
,,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.01
,,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.16
,,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
,,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
,,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
,,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
,,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.42
,,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.21
,,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
,,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
,,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
,,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
,,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
,,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
,,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
,,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
,,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
,,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
,,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
,,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
,,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
,,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
,,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
,,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
,,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
,,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
,,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.26
,,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,-18.83
,,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,-8.61
,,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,26.99
,,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,68.9
,,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
,,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
,,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.4
,,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.52
,,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.74
,,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
,,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
,,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
,,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
,,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
,,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
,,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.58
,,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.41
,,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
,,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
,,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
,,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
,,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
,,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.9
,,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.02
,,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
,,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
,,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
,,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
,,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
,,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.45
,,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
,,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.27
,,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
,,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
,,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
,,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
,,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
,,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
,,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
,,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
,,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
,,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.9
,,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,-20.71
,,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,-9.17
,,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,24.32
,,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,74.0
,,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
,,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
,,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
,,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.4
,,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.32
,,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
,,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.93
,,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
,,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
,,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
,,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
,,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.44
,,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
,,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.73
,,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
,,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
,,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
,,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
,,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.47
,,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
,,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.0
,,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.62
,,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
,,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
,,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
,,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
,,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
,,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
,,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.8
,,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.04
,,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.69
,,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
,,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
,,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
,,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
,,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
,,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
,,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
,,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
,,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.6
,,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.55
,,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,-22.71
,,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,-9.54
,,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,29.37
,,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,85.6
,,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
,,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
,,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.9
,,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.93
,,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.72
,,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
,,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.17
,,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.01
,,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.11
,,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
,,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
,,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
,,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.77
,,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.72
,,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
,,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
,,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
,,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
,,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
,,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.85
,,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
,,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.56
,,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.49
,,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
,,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
,,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
,,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
,,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
,,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
,,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
,,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
,,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.76
,,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
,,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
,,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
,,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
,,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
,,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
,,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
,,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
,,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
,,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
,,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
,,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.05
,,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.61
,,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,-21.38
,,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,-9.82
,,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,39.9
,,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,84.5
,,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
,,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
,,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
,,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.42
,,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.99
,,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
,,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.67
,,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.99
,,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.47
,,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
,,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.0
,,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
,,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,87.6
,,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.93
,,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
,,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.58
,,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
,,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
,,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
,,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
,,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
,,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
,,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
,,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.11
,,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
,,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
,,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
,,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
,,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
,,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
,,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.87
,,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
,,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.66
,,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
,,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
,,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
,,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
,,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
,,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
,,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.74
,,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
,,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
,,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
,,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
,,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
,,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.54
,,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.42
,,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,-24.16
,,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,-12.45
,,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,36.31
,,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,81.7
,,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,188.9
,,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
,,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
,,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.96
,,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.4
,,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.94
,,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.92
,,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.09
,,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
,,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
,,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.0
,,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.89
,,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.02
,,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
,,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
,,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
,,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.44
,,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
,,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.61
,,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
,,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
,,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
,,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
,,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
,,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
,,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.38
,,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.63
,,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.14
,,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
,,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
,,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
,,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
,,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
,,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
,,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
,,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
,,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
,,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
,,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
,,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
,,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
,,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
,,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.84
,,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.02
,,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,-23.19
,,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,-12.74
,,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,38.18
,,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,78.4
,,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,188.1
,,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
,,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
,,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.58
,,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.51
,,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
,,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.54
,,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.02
,,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,40.8
,,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
,,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.6
,,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.22
,,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
,,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.9
,,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
,,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
,,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
,,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
,,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.55
,,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
,,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
,,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.58
,,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.51
,,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
,,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
,,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
,,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
,,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.8
,,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.8
,,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.76
,,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.29
,,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
,,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
,,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
,,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
,,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
,,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
,,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.71
,,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
,,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
,,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
,,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
,,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
,,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.21
,,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.36
,,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,-24.3
,,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,-14.42
,,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,36.58
,,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,85.1
,,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.1
,,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
,,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
,,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.03
,,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.07
,,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
,,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.81
,,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
,,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
,,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
,,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
,,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.64
,,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
,,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
,,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
,,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
,,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
,,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
,,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.31
,,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.5
,,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.43
,,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.48
,,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
,,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
,,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
,,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
,,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
,,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
,,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.49
,,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
,,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.24
,,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
,,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
,,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
,,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
,,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
,,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
,,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
,,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.68
,,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
,,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
,,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
,,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
,,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
,,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.55
,,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,-22.81
,,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,-16.52
,,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,32.85
,,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,67.3
,,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,176.9
,,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.7
,,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
,,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
,,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.54
,,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
,,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.05
,,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.99
,,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
,,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
,,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
,,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
,,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
,,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
,,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.49
,,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.94
,,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
,,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
,,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
,,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
,,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.28
,,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.65
,,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
,,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.33
,,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.98
,,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
,,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
,,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
,,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
,,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
,,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
,,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.53
,,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
,,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.61
,,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
,,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
,,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
,,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
,,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
,,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
,,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
,,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
,,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
,,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
,,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.48
,,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,-19.15
,,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,-16.84
,,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,32.01
,,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,58.7
,,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
,,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
,,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
,,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.93
,,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.56
,,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
,,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.03
,,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.7
,,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,47.4
,,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
,,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
,,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.5
,,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
,,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
,,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.47
,,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
,,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
,,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
,,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
,,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
,,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
,,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
,,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
,,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
,,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.65
,,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
,,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
,,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
,,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
,,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
,,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
,,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
,,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.31
,,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
,,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
,,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
,,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
,,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
,,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
,,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
,,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
,,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
,,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.23
,,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,-18.26
,,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,-12.81
,,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,33.25
,,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,60.6
,,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
,,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
,,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
,,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.25
,,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.87
,,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
,,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.51
,,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
,,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
,,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
,,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
,,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.98
,,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
,,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.37
,,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-2.07
,,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
,,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
,,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.09
,,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.96
,,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.68
,,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
,,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
,,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
,,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
,,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
,,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
,,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.58
,,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
,,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.98
,,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
,,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
