Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
,,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
,,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
,,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
,,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
,,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.93
,,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
,,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
,,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
,,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
,,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.47
,,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,-21.02
,,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,-12.62
,,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,21.16
,,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,79.2
,,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
,,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
,,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
,,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.63
,,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.39
,,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
,,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
,,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
,,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.53
,,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
,,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
,,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
,,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
,,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.27
,,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
,,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.5
,,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.39
,,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
,,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
,,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
,,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
,,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
,,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
,,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
,,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.56
,,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.61
,,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
,,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
,,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
,,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
,,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
,,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
,,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
,,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
,,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
,,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
,,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
,,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.95
,,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.12
,,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-21.64
,,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-9.58
,,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,30.28
,,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,82.8
,,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
,,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
,,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
,,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.64
,,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.13
,,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
,,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
,,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.51
,,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.41
,,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
,,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
,,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
,,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.81
,,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.48
,,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
,,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.02
,,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
,,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
,,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
,,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
,,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
,,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
,,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
,,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
,,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.35
,,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
,,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
,,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
,,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
,,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.78
,,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
,,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
,,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
,,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.24
,,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.91
,,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,-9.36
,,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,30.03
,,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,83.3
,,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,165.7
,,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
,,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
,,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.28
,,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
,,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
,,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
,,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.97
,,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
,,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
,,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
,,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
,,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
,,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
,,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
,,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
,,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
,,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.84
,,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
,,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
,,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.09
,,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.66
,,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
,,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
,,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
,,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
,,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
,,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
,,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
,,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.04
,,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
,,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
,,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
,,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
,,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
,,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
,,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.77
,,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
,,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
,,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
,,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
,,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.8
,,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-21.65
,,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,-7.32
,,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,28.04
,,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,93.6
,,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
,,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
,,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
,,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.32
,,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
,,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
,,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.74
,,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.9
,,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
,,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
,,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
,,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
,,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
,,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.78
,,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
,,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.72
,,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
,,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
,,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
,,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.44
,,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
,,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.73
,,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.79
,,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
,,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
,,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
,,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
,,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
,,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
,,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
,,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
,,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
,,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
,,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
,,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
,,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
,,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.43
,,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
,,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
,,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
,,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
,,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
,,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.0
,,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.47
,,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-23.69
,,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-9.26
,,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,26.95
,,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,105.1
,,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,192.4
,,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
,,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
,,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.65
,,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.41
,,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
,,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
,,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.02
,,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.76
,,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
,,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
,,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
,,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.6
,,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
,,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.3
,,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
,,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
,,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
,,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
,,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.96
,,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
,,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.69
,,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
,,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
,,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
,,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
,,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
,,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
,,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
,,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
,,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
,,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
,,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
,,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
,,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
,,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
,,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
,,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.63
,,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
,,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
,,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
,,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
,,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
,,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.46
,,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
,,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,-19.66
,,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-11.25
,,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,35.63
,,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,72.0
,,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,156.4
,,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
,,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
,,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.92
,,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.67
,,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
,,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
,,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
,,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
,,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
,,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.46
,,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
,,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
,,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
,,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
,,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
,,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.84
,,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
,,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
,,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.37
,,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.99
,,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
,,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
,,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
,,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
,,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
,,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.68
,,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
,,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
,,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
,,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
,,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
,,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
,,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
,,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
,,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
,,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
,,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
,,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
,,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.12
,,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.28
,,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-19.19
,,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,-13.49
,,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,26.15
,,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,63.0
,,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
,,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
,,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
,,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.2
,,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.23
,,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
,,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
,,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.7
,,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
,,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
,,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
,,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
,,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
,,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
,,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.79
,,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
,,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.11
,,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
,,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
,,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.65
,,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.12
,,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
,,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
,,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
,,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
,,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
,,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
,,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
,,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
,,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
,,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
,,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
,,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
,,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
,,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
,,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
,,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
,,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
,,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.58
,,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-18.14
,,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,-14.0
,,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,29.36
,,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,54.3
,,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
,,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
,,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
,,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.55
,,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.35
,,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
,,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.74
,,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
,,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
,,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
,,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
,,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
,,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
,,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.04
,,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.75
,,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
,,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
,,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
,,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
,,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.22
,,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
,,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.62
,,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.01
,,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
,,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
,,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
,,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
,,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
,,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
,,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
,,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
,,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
,,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
,,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
,,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
,,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
,,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
,,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
,,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
,,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
,,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
,,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.67
,,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,-19.08
,,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,-12.13
,,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,28.42
,,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,61.7
,,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
,,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
,,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
,,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.41
,,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.98
,,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
,,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.33
,,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
,,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
,,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
,,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
,,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
,,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
,,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.43
,,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.85
,,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
,,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
,,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
,,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
,,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.1
,,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
,,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.76
,,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.57
,,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
,,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
,,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
,,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
,,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
,,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
,,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
,,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
,,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
,,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
,,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
,,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
,,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
,,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
,,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
,,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
,,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.26
,,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.2
,,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-19.94
,,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-13.29
,,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,24.76
,,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,67.1
,,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
,,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
,,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
,,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.94
,,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.06
,,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
,,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.63
,,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
,,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
,,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
,,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
,,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
,,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
,,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
,,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
,,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
,,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
,,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
,,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.78
,,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.88
,,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
,,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
,,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
,,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
,,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
,,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
,,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
,,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
,,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
,,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
,,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
,,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
,,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
,,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
,,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
,,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
,,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
,,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
,,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
,,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
,,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.17
,,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,-20.1
,,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-10.35
,,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,23.24
,,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,63.1
,,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
,,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
,,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
,,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.79
,,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
,,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
,,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.68
,,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
,,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
,,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
,,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
,,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
,,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.39
,,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
,,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
,,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
,,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
,,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.59
,,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
,,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.99
,,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.94
,,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
,,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
,,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
,,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
,,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
,,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
,,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
,,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
,,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
,,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
,,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
