Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
,,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
,,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
,,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
,,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
,,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
,,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
,,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.56
,,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.26
,,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
,,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,-19.05
,,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-10.46
,,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,28.98
,,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,72.5
,,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
,,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
,,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
,,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.25
,,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.88
,,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
,,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
,,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
,,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
,,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
,,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
,,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
,,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
,,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
,,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
,,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
,,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.72
,,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
,,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
,,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.18
,,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-4.9
,,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
,,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
,,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
,,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
,,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
,,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
,,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
,,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
,,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
,,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
,,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
,,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
,,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
,,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
,,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
,,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
,,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
,,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
,,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
,,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
,,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.32
,,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.63
,,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
,,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,-19.64
,,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,-12.6
,,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,26.25
,,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,70.4
,,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
,,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
,,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
,,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.77
,,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.73
,,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
,,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
,,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.49
,,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
,,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
,,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
,,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
,,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.85
,,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
,,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
,,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.57
,,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
,,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
,,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.99
,,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.53
,,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
,,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
,,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
,,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
,,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
,,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
,,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
,,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.75
,,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
,,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
,,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
,,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
,,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
,,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
,,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
,,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
,,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
,,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.64
,,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.12
,,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,-18.99
,,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-11.18
,,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,24.5
,,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,64.9
,,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
,,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
,,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
,,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.3
,,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.0
,,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.29
,,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
,,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
,,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
,,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
,,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
,,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
,,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
,,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.71
,,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
,,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
,,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.06
,,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.01
,,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
,,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
,,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
,,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
,,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
,,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
,,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
,,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
,,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
,,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
,,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
,,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
,,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
,,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
,,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.14
,,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
,,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
,,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
,,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
,,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
,,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
,,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
,,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
,,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.29
,,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,-19.62
,,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-9.73
,,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,27.52
,,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,66.6
,,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
,,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
,,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,115.6
,,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.37
,,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.48
,,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
,,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.51
,,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
,,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
,,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
,,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
,,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.37
,,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
,,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.56
,,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
,,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
,,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.68
,,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.38
,,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
,,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,54.6
,,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
,,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
,,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
,,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
,,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
,,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.49
,,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
,,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
,,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
,,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
,,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
,,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
,,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
,,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
,,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
,,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.61
,,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.48
,,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-19.62
,,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,-10.78
,,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,32.99
,,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,75.6
,,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.3
,,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
,,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
,,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.96
,,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.25
,,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
,,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
,,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
,,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
,,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
,,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
,,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.21
,,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
,,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
,,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.89
,,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
,,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.4
,,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.64
,,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
,,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
,,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
,,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
,,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
,,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.32
,,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
,,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
,,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
,,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
,,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
,,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
,,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
,,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
,,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
,,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
,,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.88
,,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
,,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.4
,,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.6
,,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,28.27
,,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,70.0
,,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,148.3
,,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
,,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
,,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.56
,,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
,,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.88
,,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
,,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
,,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
,,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
,,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
,,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
,,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
,,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.29
,,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
,,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
,,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.83
,,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.08
,,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
,,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
,,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
,,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
,,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
,,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
,,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
,,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.46
,,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
,,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
,,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
,,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
,,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
,,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
,,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.67
,,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.66
,,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,-6.23
,,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,22.89
,,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,82.5
,,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
,,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
,,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
,,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.05
,,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.79
,,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
,,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.82
,,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
,,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
,,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
,,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
,,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.08
,,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.34
,,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
,,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
,,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
,,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
,,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.12
,,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
,,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
,,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.67
,,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.09
,,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
,,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
,,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
,,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
,,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
,,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.51
,,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.59
,,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
,,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
,,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
,,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
,,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
,,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
,,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.92
,,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.56
,,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,-19.42
,,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,-6.61
,,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,23.57
,,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,76.1
,,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
,,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
,,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
,,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.42
,,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.64
,,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
,,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
,,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
,,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
,,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
,,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
,,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
,,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.89
,,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.06
,,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
,,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
,,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
,,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
,,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.44
,,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
,,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.29
,,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.73
,,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
,,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
,,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
,,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
,,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
,,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.57
,,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
,,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
,,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
,,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
,,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
,,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
,,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
,,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
,,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
,,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
,,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
,,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.15
,,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,-18.96
,,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.99
,,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,24.7
,,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,74.2
,,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
,,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
,,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.05
,,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.64
,,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
,,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.09
,,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
,,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,44.3
,,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
,,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.9
,,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
,,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
,,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
,,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
,,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.42
,,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
,,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
,,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.22
,,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.42
,,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
,,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
,,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
,,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
,,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
,,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
,,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
,,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
,,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
,,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
,,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
,,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
,,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
,,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
,,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
,,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
,,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
,,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.59
,,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.68
,,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-12.81
,,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,25.99
,,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,61.1
,,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
,,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
,,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
,,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.84
,,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.57
,,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
,,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.9
,,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
,,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
,,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
,,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
,,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
,,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
,,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.84
,,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
,,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
,,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
,,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
,,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.23
,,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
,,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.98
,,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
,,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
,,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
,,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
,,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
,,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
,,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
,,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
,,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
,,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
,,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
,,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
,,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
,,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.24
,,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
,,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.29
,,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
,,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
,,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
,,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
,,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
,,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.49
,,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.23
,,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-20.11
,,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-12.32
,,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,32.98
,,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,66.5
,,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
,,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
,,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
,,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.52
,,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
,,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
,,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.73
,,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
,,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
,,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
,,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
,,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
,,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.58
,,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.73
,,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
,,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
,,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
,,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.87
,,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
,,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
,,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.31
,,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.26
,,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
,,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,57.6
,,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
,,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
,,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
,,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
,,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
,,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
,,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
,,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
,,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
,,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
,,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
,,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
,,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
,,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
,,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.95
,,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
,,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
,,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
