Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
,,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.43
,,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.4
,,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-21.26
,,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,-9.47
,,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,27.98
,,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,81.8
,,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,168.6
,,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
,,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.28
,,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.61
,,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
,,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.98
,,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
,,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
,,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
,,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
,,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
,,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
,,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
,,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.28
,,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.78
,,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
,,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
,,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
,,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.94
,,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
,,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.47
,,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
,,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
,,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
,,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
,,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
,,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
,,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
,,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
,,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
,,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
,,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
,,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
,,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
,,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
,,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
,,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
,,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
,,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.03
,,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.73
,,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-19.36
,,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-10.27
,,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,32.85
,,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,70.6
,,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
,,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
,,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
,,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.52
,,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.64
,,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
,,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-9.8
,,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.06
,,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
,,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
,,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.7
,,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
,,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
,,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.3
,,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.2
,,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.35
,,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
,,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
,,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
,,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.18
,,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
,,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.2
,,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.87
,,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
,,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,56.3
,,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
,,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
,,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
,,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
,,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.98
,,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
,,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
,,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
,,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
,,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
,,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
,,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
,,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
,,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
,,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
,,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.07
,,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.55
,,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
,,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-25.05
,,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-12.47
,,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,28.9
,,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,100.6
,,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,206.7
,,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
,,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
,,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.25
,,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.57
,,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
,,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.7
,,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.21
,,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
,,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
,,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
,,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
,,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
,,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.9
,,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
,,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.47
,,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
,,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
,,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.54
,,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.38
,,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.39
,,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
,,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,49.3
,,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
,,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
,,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
,,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
,,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
,,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
,,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.05
,,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.63
,,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
,,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
,,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
,,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
,,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
,,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
,,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
,,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
,,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
,,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
,,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.66
,,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.22
,,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-21.97
,,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-12.14
,,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,20.7
,,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,98.2
,,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
,,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
,,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
,,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.45
,,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.41
,,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
,,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
,,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
,,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.71
,,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
,,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
,,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
,,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.3
,,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
,,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.01
,,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
,,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
,,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
,,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.0
,,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
,,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
,,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.98
,,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.07
,,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
,,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
,,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
,,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
,,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
,,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
,,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
,,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
,,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
,,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
,,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
,,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
,,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
,,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.47
,,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
,,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
,,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
,,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.8
,,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.81
,,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-21.27
,,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-8.63
,,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,29.53
,,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,90.1
,,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
,,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
,,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
,,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.56
,,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
,,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
,,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.69
,,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
,,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
,,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
,,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
,,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
,,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
,,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
,,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.19
,,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
,,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.21
,,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.44
,,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
,,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
,,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
,,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
,,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
,,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
,,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
,,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
,,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
,,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
,,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
,,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
,,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
,,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
,,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
,,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
,,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.52
,,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.94
,,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-20.06
,,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-8.28
,,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.2
,,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,82.6
,,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
,,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
,,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
,,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.27
,,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.28
,,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
,,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.47
,,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
,,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
,,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
,,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
,,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
,,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.59
,,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
,,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
,,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
,,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
,,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
,,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
,,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.27
,,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.84
,,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
,,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
,,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
,,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
,,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
,,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
,,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
,,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
,,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
,,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
,,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
,,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
,,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
,,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
,,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
,,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
,,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
,,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.25
,,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,-19.71
,,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-9.61
,,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,25.43
,,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,68.2
,,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
,,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
,,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
,,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.99
,,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.7
,,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
,,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.98
,,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.01
,,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
,,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,40.2
,,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.2
,,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
,,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
,,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
,,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
,,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
,,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
,,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
,,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
,,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.61
,,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
,,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
,,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.98
,,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.35
,,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
,,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
,,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
,,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
,,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
,,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
,,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
,,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
,,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
,,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
,,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
,,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
,,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
,,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
,,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
,,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.96
,,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
,,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
,,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
,,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
,,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
,,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.9
,,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.11
,,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
,,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,-20.46
,,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-12.41
,,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,27.46
,,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,76.8
,,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
,,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
,,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
,,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.02
,,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.07
,,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
,,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.31
,,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.19
,,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.78
,,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
,,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
,,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
,,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
,,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
,,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
,,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
,,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
,,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.53
,,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
,,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
,,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.62
,,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.58
,,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
,,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.4
,,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
,,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
,,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
,,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.3
,,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
,,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
,,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.72
,,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
,,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
,,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
,,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
,,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
,,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
,,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
,,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
,,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.79
,,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
,,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
,,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
,,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
,,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.94
,,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
,,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-19.92
,,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.22
,,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,33.21
,,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,69.5
,,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,167.1
,,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
,,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
,,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-18.43
,,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.16
,,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
,,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-10.53
,,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.68
,,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
,,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,51.5
,,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.3
,,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
,,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
,,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
,,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
,,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
,,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
,,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
,,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.59
,,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
,,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
,,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.82
,,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.04
,,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
,,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
,,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
,,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
,,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
,,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
,,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
,,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
,,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
,,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
,,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
,,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
,,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.78
,,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
,,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.4
,,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
,,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
,,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
,,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
,,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
,,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
,,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.83
,,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.59
,,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
,,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,-24.96
,,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,-10.26
,,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,28.46
,,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,112.2
,,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,212.9
,,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
,,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
,,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-20.23
,,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.71
,,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
,,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-11.25
,,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.33
,,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
,,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,55.5
,,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,98.4
,,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
,,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.84
,,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
,,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
,,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
,,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
,,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
,,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
,,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.79
,,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
,,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
,,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.4
,,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
,,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
,,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
,,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
,,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
,,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
,,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
,,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
,,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
,,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.34
,,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
,,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
,,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
,,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
,,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.45
,,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
,,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.08
,,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.27
,,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
,,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
,,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
,,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
,,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.18
,,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.46
,,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
,,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,-26.48
,,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,-13.34
,,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,29.58
,,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,108.7
,,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,223.8
,,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
,,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
,,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.57
,,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.97
,,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
,,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.55
,,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.12
,,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
,,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
,,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
,,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
,,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.55
,,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
,,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.31
,,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
,,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
,,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
,,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.0
,,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
,,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
,,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.14
,,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.52
,,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
,,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
,,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
,,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
,,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
,,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
,,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.55
,,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
,,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
,,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
,,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
,,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
,,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
,,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.38
,,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
,,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.33
,,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
,,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
,,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
,,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
,,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
