Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.58
,,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.64
,,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
,,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,-24.88
,,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,-11.95
,,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,33.98
,,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,96.6
,,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,201.7
,,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
,,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
,,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.11
,,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.92
,,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
,,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.86
,,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.95
,,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.08
,,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
,,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
,,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
,,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
,,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
,,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
,,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.83
,,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
,,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
,,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.13
,,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-5.5
,,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
,,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
,,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
,,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
,,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
,,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.1
,,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.59
,,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
,,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.92
,,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.67
,,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
,,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
,,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
,,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
,,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
,,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
,,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
,,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
,,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
,,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
,,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.69
,,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.2
,,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
,,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,-21.88
,,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,-14.79
,,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,33.73
,,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,77.5
,,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,184.7
,,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
,,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
,,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.79
,,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
,,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
,,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.97
,,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.71
,,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
,,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
,,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
,,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
,,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
,,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
,,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
,,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
,,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.02
,,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
,,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
,,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.44
,,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.13
,,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
,,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
,,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
,,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
,,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
,,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
,,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
,,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.12
,,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.25
,,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
,,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
,,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
,,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
,,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
,,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
,,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
,,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.81
,,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.93
,,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
,,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
,,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
,,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.08
,,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.25
,,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
,,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,-21.56
,,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,-12.43
,,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,28.99
,,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,75.3
,,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.0
,,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
,,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
,,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.19
,,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.87
,,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
,,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
,,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.4
,,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
,,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
,,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
,,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
,,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
,,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
,,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
,,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.82
,,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
,,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
,,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.12
,,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.99
,,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
,,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
,,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
,,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
,,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
,,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
,,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.79
,,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.7
,,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
,,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
,,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
,,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
,,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
,,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
,,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.06
,,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
,,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.29
,,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.4
,,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,-18.69
,,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,-10.55
,,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,28.89
,,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,59.3
,,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
,,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
,,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
,,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.41
,,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.08
,,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
,,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
,,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
,,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
,,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
,,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
,,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
,,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
,,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
,,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
,,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
,,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
,,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.4
,,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
,,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
,,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.71
,,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
,,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
,,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
,,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
,,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
,,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
,,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
,,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.58
,,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.43
,,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
,,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
,,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
,,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
,,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
,,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
,,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
,,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
,,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
,,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
,,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
,,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
,,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.73
,,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.48
,,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
,,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,-19.06
,,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.27
,,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,33.18
,,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,64.9
,,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
,,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
,,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
,,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.69
,,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.78
,,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
,,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
,,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
,,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
,,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
,,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
,,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
,,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
,,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
,,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.61
,,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
,,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
,,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
,,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.38
,,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
,,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
,,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.41
,,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.7
,,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
,,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
,,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
,,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
,,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
,,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.88
,,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.53
,,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
,,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
,,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
,,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
,,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
,,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
,,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
,,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
,,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
,,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
,,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.33
,,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
,,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,-15.32
,,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,-9.55
,,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,26.34
,,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,50.1
,,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
,,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
,,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
,,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.9
,,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.8
,,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
,,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.14
,,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.56
,,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,45.7
,,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
,,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
,,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.0
,,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
,,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.79
,,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
,,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
,,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.8
,,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
,,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
,,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.17
,,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
,,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
,,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
,,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
,,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
,,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
,,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
,,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
,,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
,,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
,,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
,,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
,,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
,,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
,,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
,,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
,,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
,,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
,,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.23
,,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,-16.15
,,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-11.29
,,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,34.26
,,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,53.2
,,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
,,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
,,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
,,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.75
,,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.56
,,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.24
,,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.61
,,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
,,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
,,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
,,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
,,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
,,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
,,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
,,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.67
,,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.56
,,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.86
,,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
,,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
,,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
,,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
,,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
,,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
,,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.61
,,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
,,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
,,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
,,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
,,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
,,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
,,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
,,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
,,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
,,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
,,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
,,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
,,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.75
,,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,-15.51
,,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-12.85
,,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,24.34
,,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,45.9
,,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
,,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
,,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
,,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.42
,,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.19
,,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
,,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.36
,,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
,,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
,,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
,,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
,,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
,,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
,,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.62
,,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
,,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.72
,,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
,,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
,,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
,,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
,,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
,,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
,,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
,,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
,,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.24
,,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
,,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
,,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
,,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
,,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
,,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
,,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
,,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
,,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
,,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
,,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
,,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
,,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
,,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.06
,,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.75
,,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,-18.17
,,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-11.83
,,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,21.95
,,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,63.1
,,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,140.8
,,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
,,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
,,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.83
,,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.52
,,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
,,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
,,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
,,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
,,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
,,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
,,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.11
,,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
,,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
,,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
,,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
,,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.2
,,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
,,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
,,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.43
,,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.11
,,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
,,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
,,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
,,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
,,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
,,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
,,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.85
,,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
,,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
,,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
,,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
,,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
,,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
,,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
,,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
,,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
,,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
,,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
,,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
,,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
,,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
,,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
,,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.37
,,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,-15.76
,,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-8.57
,,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,24.26
,,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
,,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
,,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
,,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
,,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.2
,,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.91
,,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.13
,,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
,,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
,,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
,,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
,,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
,,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
,,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
,,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.55
,,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-2.68
,,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
,,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
,,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.51
,,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
,,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.09
,,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.95
,,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
,,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
,,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
,,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
,,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
,,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.63
,,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
,,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
,,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
,,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
,,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
,,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
,,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
,,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.28
,,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,-18.36
,,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-13.83
,,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,18.75
,,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,77.6
,,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
,,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
,,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
,,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.96
,,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
,,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
,,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
,,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
,,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
,,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
,,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
,,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
,,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
,,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-2.52
,,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
,,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.21
,,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
,,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
,,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.29
,,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.55
,,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
,,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,55.0
,,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
,,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
,,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
,,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
,,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
,,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
,,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
,,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
,,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
,,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
,,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
,,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
,,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
,,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
,,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
,,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.34
,,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,-17.66
,,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.83
