Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,22.79
,,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,71.1
,,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
,,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
,,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
,,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.81
,,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.27
,,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
,,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
,,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
,,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
,,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
,,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
,,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
,,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
,,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
,,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
,,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
,,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.19
,,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.93
,,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.96
,,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
,,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
,,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
,,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
,,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
,,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
,,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
,,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
,,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
,,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
,,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
,,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
,,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
,,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
,,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.39
,,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,-16.16
,,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-12.58
,,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,25.02
,,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,56.3
,,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
,,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
,,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
,,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.16
,,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.77
,,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
,,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.1
,,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
,,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
,,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
,,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
,,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
,,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.33
,,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.61
,,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
,,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
,,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.43
,,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
,,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.31
,,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.35
,,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
,,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
,,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
,,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
,,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
,,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
,,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.13
,,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
,,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
,,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
,,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
,,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
,,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
,,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
,,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.5
,,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.32
,,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,-15.67
,,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,-10.95
,,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.13
,,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,57.2
,,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
,,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
,,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
,,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.66
,,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
,,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
,,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.63
,,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
,,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
,,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
,,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
,,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
,,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
,,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
,,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.69
,,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
,,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.54
,,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
,,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
,,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.82
,,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
,,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
,,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
,,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
,,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
,,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
,,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
,,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
,,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
,,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
,,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
,,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
,,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
,,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
,,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
,,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.35
,,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.81
,,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,-15.3
,,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,-9.9
,,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,18.55
,,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,51.2
,,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
,,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
,,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
,,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.45
,,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
,,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
,,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
,,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
,,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
,,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
,,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
,,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.15
,,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.93
,,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
,,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
,,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
,,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.32
,,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
,,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.19
,,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.8
,,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
,,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
,,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
,,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
,,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
,,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
,,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.03
,,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
,,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.57
,,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
,,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
,,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
,,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
,,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
,,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
,,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.0
,,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
,,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
,,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.89
,,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.22
,,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-10.91
,,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,23.73
,,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,60.2
,,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
,,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
,,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
,,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.95
,,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
,,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
,,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
,,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.73
,,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
,,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
,,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
,,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,75.2
,,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
,,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
,,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
,,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
,,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
,,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
,,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
,,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.75
,,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.34
,,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
,,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
,,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
,,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
,,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
,,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
,,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.16
,,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
,,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.56
,,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
,,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
,,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
,,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
,,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
,,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
,,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
,,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.54
,,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
,,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,-15.77
,,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-11.37
,,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,31.8
,,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,54.7
,,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
,,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
,,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
,,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.58
,,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.96
,,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
,,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
,,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.42
,,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.48
,,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
,,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
,,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
,,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
,,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
,,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
,,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.29
,,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.08
,,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.92
,,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
,,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
,,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.8
,,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.96
,,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
,,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
,,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
,,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
,,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
,,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
,,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.43
,,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
,,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
,,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.45
,,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
,,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
,,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
,,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
,,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
,,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
,,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
,,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
,,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
,,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.13
,,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
,,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,-17.11
,,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-15.38
,,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,35.18
,,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,46.3
,,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
,,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
,,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
,,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.87
,,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.92
,,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
,,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
,,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.75
,,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
,,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
,,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
,,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
,,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
,,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.27
,,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
,,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
,,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.81
,,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
,,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
,,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.25
,,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.28
,,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
,,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
,,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
,,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
,,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
,,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
,,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
,,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
,,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
,,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
,,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
,,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
,,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
,,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
,,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
,,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
,,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
,,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
,,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
,,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.5
,,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
,,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
,,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.26
,,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
,,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,-14.87
,,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,-14.31
,,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,30.84
,,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,45.6
,,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
,,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
,,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
,,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.06
,,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.78
,,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
,,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.75
,,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
,,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
,,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
,,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
,,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
,,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
,,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
,,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
,,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.96
,,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
,,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.16
,,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.85
,,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
,,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
,,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
,,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
,,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
,,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
,,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
,,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
,,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
,,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
,,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
,,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
,,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
,,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
,,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
,,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.4
,,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
,,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
,,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.78
,,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
,,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,-16.09
,,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,-10.64
,,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.91
,,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,49.7
,,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
,,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
,,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
,,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.81
,,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.15
,,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
,,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
,,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.84
,,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
,,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
,,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
,,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
,,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
,,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.61
,,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
,,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
,,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.06
,,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
,,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
,,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.62
,,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.75
,,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
,,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
,,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
,,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
,,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
,,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
,,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
,,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
,,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.59
,,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.62
,,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
,,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
,,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
,,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
,,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
,,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
,,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
,,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.16
,,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
,,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
,,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
,,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
,,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
,,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.2
,,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,-18.87
,,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,-12.54
,,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,22.55
,,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,58.4
,,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
,,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
,,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
,,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.42
,,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.91
,,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
,,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.79
,,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.33
,,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
,,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
,,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
,,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
,,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
,,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
,,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.04
,,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
,,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
,,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
,,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.0
,,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
,,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.91
,,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.72
,,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
,,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
,,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
,,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
,,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
,,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
,,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.82
,,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
,,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
,,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
,,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
,,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
,,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
,,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
,,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
,,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
,,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
,,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
,,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
,,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.2
,,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
,,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.72
,,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.98
,,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,-19.41
,,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-12.89
,,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,26.34
,,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,65.3
,,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,146.3
,,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
,,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
,,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.04
,,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.37
,,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
,,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.39
,,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.43
,,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
,,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
,,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
,,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
,,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
,,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
,,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
,,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.98
,,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
,,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
,,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.92
,,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
,,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
,,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
,,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
,,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
,,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
,,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
,,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
,,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.58
,,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
,,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
,,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
,,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
,,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
,,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
,,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
,,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
,,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
,,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
,,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
,,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
,,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.57
,,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,-18.48
,,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,-10.69
,,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,28.55
,,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,64.3
,,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
,,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
,,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
,,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.44
