Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.23
,,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.82
,,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.68
,,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
,,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
,,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
,,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
,,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
,,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
,,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
,,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.37
,,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
,,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
,,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.67
,,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
,,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
,,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.24
,,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.53
,,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
,,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
,,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
,,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
,,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
,,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
,,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
,,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.69
,,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
,,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
,,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
,,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
,,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
,,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
,,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
,,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.0
,,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
,,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.26
,,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,-15.0
,,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,-11.45
,,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,18.39
,,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,55.1
,,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
,,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
,,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
,,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.64
,,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
,,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
,,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
,,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
,,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
,,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
,,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
,,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
,,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
,,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
,,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
,,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
,,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
,,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
,,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.67
,,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
,,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
,,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
,,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
,,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
,,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
,,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
,,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
,,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
,,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
,,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
,,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
,,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
,,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
,,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
,,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
,,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.0
,,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
,,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
,,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
,,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
,,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.06
,,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,-12.88
,,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,-6.45
,,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,21.17
,,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,46.7
,,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
,,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
,,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
,,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.19
,,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.85
,,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
,,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.52
,,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
,,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
,,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
,,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
,,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
,,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
,,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
,,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
,,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.39
,,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.49
,,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
,,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
,,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
,,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
,,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
,,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
,,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
,,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.06
,,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
,,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
,,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
,,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
,,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
,,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
,,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.9
,,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
,,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
,,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
,,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
,,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.37
,,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,-13.79
,,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,-8.19
,,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,21.95
,,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,45.7
,,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
,,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
,,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
,,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.21
,,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
,,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
,,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
,,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.76
,,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
,,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
,,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
,,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
,,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
,,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
,,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
,,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
,,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
,,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.72
,,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.26
,,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
,,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
,,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
,,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
,,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
,,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.61
,,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
,,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
,,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
,,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
,,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
,,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
,,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
,,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
,,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
,,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
,,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.9
,,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
,,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
,,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.69
,,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.85
,,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,-7.27
,,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,19.91
,,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,50.8
,,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
,,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
,,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.65
,,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
,,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.72
,,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
,,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
,,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
,,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
,,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
,,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
,,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
,,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
,,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
,,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
,,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
,,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
,,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
,,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.69
,,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.3
,,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
,,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
,,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
,,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
,,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
,,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
,,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
,,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
,,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
,,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
,,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
,,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.08
,,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
,,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
,,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
,,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.0
,,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
,,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
,,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.97
,,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,-13.66
,,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,-6.73
,,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,23.81
,,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,51.0
,,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
,,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
,,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
,,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.02
,,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.73
,,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.45
,,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
,,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
,,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
,,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
,,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
,,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
,,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
,,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
,,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
,,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
,,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
,,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
,,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
,,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.66
,,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
,,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
,,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
,,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
,,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
,,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
,,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.94
,,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
,,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
,,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
,,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
,,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
,,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
,,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
,,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
,,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.0
,,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
,,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
,,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
,,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
,,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
,,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.74
,,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,-12.37
,,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-7.53
,,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,20.56
,,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,42.9
,,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
,,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
,,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
,,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.19
,,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.32
,,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
,,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
,,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
,,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
,,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
,,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
,,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
,,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
,,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
,,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
,,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.7
,,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.91
,,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
,,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
,,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
,,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
,,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
,,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.66
,,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
,,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
,,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
,,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
,,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
,,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
,,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
,,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
,,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
,,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
,,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
,,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
,,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.15
,,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.36
,,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.99
,,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.03
,,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,43.5
,,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
,,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
,,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
,,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.82
,,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
,,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
,,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
,,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
,,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
,,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
,,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
,,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
,,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.26
,,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.41
,,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
,,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
,,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
,,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
,,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
,,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
,,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
,,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
,,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
,,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
,,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
,,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
,,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
,,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
,,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
,,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
,,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
,,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
,,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
,,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
,,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.1
,,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
,,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
,,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
,,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
,,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
,,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
,,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
,,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,-12.95
,,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.19
,,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,14.45
,,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,49.0
,,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
,,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
,,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
,,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.98
,,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
,,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
,,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
,,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
,,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
,,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
,,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
,,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
,,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
,,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
,,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
,,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
,,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.15
,,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.86
,,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
,,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
,,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
,,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
,,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
,,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.57
,,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
,,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
,,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
,,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
,,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
,,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
,,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
,,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.2
,,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
,,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
,,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
,,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
,,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.09
,,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.82
,,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,-5.87
,,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.92
,,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,38.4
,,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
,,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
,,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
,,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.63
,,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
,,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
,,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
,,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
,,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
,,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
,,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
,,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
,,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
,,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
,,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
,,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
,,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
,,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
,,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
,,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
,,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
,,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
,,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
,,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
,,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
,,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
,,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.67
,,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
,,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
,,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
,,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
,,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
,,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
,,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
,,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.3
,,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
,,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
,,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
,,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
,,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
,,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.7
,,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.03
,,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,-5.99
,,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.89
,,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,45.5
,,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
,,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
,,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
,,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.03
,,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.68
,,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.76
,,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
,,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
,,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
,,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
,,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
,,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.58
,,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
,,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
,,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
,,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
,,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
,,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.95
,,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
,,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
,,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
,,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
,,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
,,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
,,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
,,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
,,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
,,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
,,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.26
,,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
,,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
,,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
,,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.4
,,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
,,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
,,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
,,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
,,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
,,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,-12.97
,,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,-5.3
,,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,14.07
,,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,46.0
,,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
,,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
,,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
,,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.27
,,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
,,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
,,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
,,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
,,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
