Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
,,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
,,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
,,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
,,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
,,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
,,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.06
,,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
,,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
,,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
,,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
,,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.15
,,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
,,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
,,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
,,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
,,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
,,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
,,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
,,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
,,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.5
,,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
,,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
,,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
,,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
,,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
,,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.56
,,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.18
,,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.06
,,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
,,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
,,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
,,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.77
,,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
,,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
,,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
,,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
,,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
,,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
,,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
,,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
,,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
,,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
,,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
,,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.23
,,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
,,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
,,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
,,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
,,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
,,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
,,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
,,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
,,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
,,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
,,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
,,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
,,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
,,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
,,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
,,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
,,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.6
,,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
,,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
,,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
,,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
,,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
,,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
,,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,-9.93
,,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,-5.54
,,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.84
,,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,35.6
,,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
,,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
,,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
,,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
,,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
,,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
,,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
,,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
,,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
,,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
,,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
,,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
,,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
,,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
,,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
,,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
,,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
,,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
,,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
,,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
,,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
,,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
,,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
,,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
,,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
,,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
,,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
,,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.7
,,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
,,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
,,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
,,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
,,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.81
,,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,-4.91
,,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.63
,,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,34.0
,,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
,,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
,,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
,,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
,,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
,,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
,,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
,,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
,,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
,,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
,,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
,,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
,,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
,,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
,,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
,,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
,,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
,,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
,,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.64
,,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
,,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
,,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
,,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
,,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
,,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
,,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
,,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
,,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
,,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
,,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
,,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
,,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
,,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
,,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
,,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.8
,,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
,,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
,,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
,,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
,,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
,,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
,,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.41
,,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,-4.45
,,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,12.42
,,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,33.8
,,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
,,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
,,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
,,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
,,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
,,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
,,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
,,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
,,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
,,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.79
,,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
,,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
,,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
,,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
,,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
,,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
,,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.79
,,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
,,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
,,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
,,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
,,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.84
,,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
,,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
,,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
,,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
,,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.9
,,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
,,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
,,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
,,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
,,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
,,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,-10.25
,,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,-5.27
,,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,16.05
,,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,37.6
,,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
,,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
,,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.93
,,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
,,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
,,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
,,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
,,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
,,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
,,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
,,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
,,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
,,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
,,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
,,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
,,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.68
,,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
,,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
,,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
,,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
,,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
,,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
,,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
,,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
,,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
,,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
,,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
,,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
,,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
,,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
,,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
,,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
,,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
,,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.1
,,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
,,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
,,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
,,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
,,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
,,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,-11.22
,,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,-5.7
,,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,12.31
,,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,33.2
,,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
,,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
,,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
,,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
,,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
,,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
,,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
,,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
,,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
,,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
,,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
,,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.43
,,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
,,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
,,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
,,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
,,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
,,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
,,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
,,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.26
,,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.48
,,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
,,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
,,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
,,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
,,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
,,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
,,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
,,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
,,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
,,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
,,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
,,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
,,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
,,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
,,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
,,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.2
,,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
,,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
,,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
,,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
,,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
,,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,-10.6
,,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.37
,,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,16.62
,,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,32.5
,,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
,,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
,,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
,,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.81
,,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
,,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.62
,,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
,,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
,,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
,,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
,,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.31
,,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
,,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
,,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
,,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
,,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
,,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
,,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
,,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
,,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
,,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
,,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
,,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
,,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
,,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
,,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
,,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
,,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
,,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
,,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
,,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
,,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
,,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
,,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
,,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.3
,,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
,,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
,,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
,,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
,,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
,,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.64
,,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.83
,,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.6
,,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,33.6
,,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
,,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
,,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
,,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
,,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
,,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
,,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
,,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
,,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
,,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
,,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
,,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
,,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
,,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
,,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
,,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
,,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
,,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
,,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
,,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
,,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
,,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
,,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
,,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
,,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
,,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
,,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
,,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
,,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
,,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
,,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
,,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
,,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
,,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
,,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
,,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.5
,,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
,,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
,,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
,,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
,,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,-10.52
,,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.7
,,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,15.06
,,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,35.3
,,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
,,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
,,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
,,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.11
,,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
,,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
,,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
,,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
,,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
,,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
,,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.35
,,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
,,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
,,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
,,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
,,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
,,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
,,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.78
,,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
,,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
,,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
,,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
,,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
,,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
,,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
,,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
,,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
,,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
,,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
,,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
,,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
,,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
,,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
,,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
,,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
,,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
,,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
,,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.93
,,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,-4.47
,,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,15.66
,,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,33.4
,,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
,,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
,,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
,,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
,,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.62
,,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
,,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
,,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
,,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
,,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
,,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
,,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
,,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
,,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
,,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
,,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
,,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
,,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
,,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
,,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
,,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.59
,,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
,,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
,,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
,,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
,,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
,,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
,,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
,,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
,,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
,,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
,,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
,,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
,,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
,,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
,,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
,,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
,,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
,,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
,,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,-8.8
,,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.43
,,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,17.14
,,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,35.8
,,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
,,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
,,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
,,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.71
,,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
,,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.53
,,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
,,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
,,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
,,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
,,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
,,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
,,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
