Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
,,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
,,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
,,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
,,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
,,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
,,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.78
,,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
,,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
,,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
,,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
,,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
,,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.22
,,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
,,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
,,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
,,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
,,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
,,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
,,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
,,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
,,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
,,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
,,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
,,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,-8.99
,,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,-4.03
,,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,15.6
,,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,32.5
,,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
,,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
,,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
,,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.29
,,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.45
,,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.24
,,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
,,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
,,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
,,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
,,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
,,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
,,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
,,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.76
,,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
,,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
,,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
,,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
,,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
,,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
,,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
,,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
,,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
,,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
,,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
,,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
,,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
,,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.27
,,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
,,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
,,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
,,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
,,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
,,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
,,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
,,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,-8.88
,,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.81
,,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,14.04
,,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,32.4
,,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
,,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
,,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
,,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.53
,,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
,,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
,,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
,,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
,,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
,,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
,,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
,,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
,,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
,,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
,,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
,,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
,,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
,,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
,,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
,,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
,,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
,,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
,,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
,,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
,,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
,,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.98
,,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
,,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
,,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
,,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
,,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
,,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
,,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
,,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
,,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.85
,,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,-4.0
,,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,16.28
,,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,34.5
,,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
,,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
,,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
,,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
,,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
,,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
,,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
,,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
,,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
,,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
,,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
,,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
,,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
,,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
,,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
,,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
,,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
,,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
,,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
,,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
,,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
,,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
,,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
,,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
,,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
,,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
,,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
,,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
,,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
,,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
,,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
,,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
,,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
,,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
,,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
,,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
,,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
,,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
,,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
,,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
,,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
,,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,-10.1
,,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,-3.87
,,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,14.45
,,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,36.0
,,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
,,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
,,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
,,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.63
,,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.55
,,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
,,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
,,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
,,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
,,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
,,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
,,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
,,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
,,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
,,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
,,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
,,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
,,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
,,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
,,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
,,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.74
,,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
,,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
,,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
,,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
,,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
,,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
,,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
,,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
,,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
,,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
,,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
,,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
,,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
,,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
,,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
,,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
,,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
,,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
,,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.6
,,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.29
,,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,13.43
,,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,32.5
,,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
,,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
,,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
,,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.12
,,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
,,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
,,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
,,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
,,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
,,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
,,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.44
,,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
,,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
,,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
,,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
,,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
,,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
,,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
,,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
,,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
,,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
,,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
,,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
,,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
,,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
,,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
,,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
,,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
,,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
,,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
,,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
,,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
,,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.22
,,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.47
,,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.1
,,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,31.6
,,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
,,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
,,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
,,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.84
,,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
,,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
,,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
,,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
,,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
,,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
,,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
,,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.44
,,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
,,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
,,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
,,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
,,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
,,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.89
,,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
,,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
,,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
,,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
,,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
,,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
,,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
,,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
,,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
,,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
,,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
,,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
,,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
,,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
,,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
,,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
,,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
,,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
,,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
,,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
,,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
,,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.7
,,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.85
,,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,13.73
,,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,34.0
,,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
,,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
,,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
,,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
,,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
,,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
,,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
,,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
,,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
,,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
,,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
,,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
,,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
,,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
,,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
,,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
,,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
,,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
,,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
,,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.69
,,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
,,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
,,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
,,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
,,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
,,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
,,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
,,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.51
,,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
,,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
,,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
,,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.03
,,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
,,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
,,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
,,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
,,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.49
,,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.19
,,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,-4.08
,,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,15.93
,,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
,,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
,,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
,,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
,,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
,,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
,,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
,,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
,,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
,,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
,,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
,,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
,,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
,,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.35
,,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
,,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
,,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
,,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
,,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
,,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
,,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
,,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
,,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
,,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
,,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
,,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
,,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
,,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
,,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
,,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
,,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
,,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
,,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
,,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
,,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
,,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
,,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
,,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
,,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
,,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.24
,,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,-4.69
,,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,13.18
,,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,32.2
,,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
,,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
,,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
,,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
,,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.64
,,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.89
,,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
,,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
,,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
,,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
,,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
,,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.44
,,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
,,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
,,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
,,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
,,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
,,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
,,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
,,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
,,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
,,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
,,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
,,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
,,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
,,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.43
,,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
,,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
,,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
,,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
,,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
,,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
,,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
,,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
,,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
,,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.34
,,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.2
,,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,12.86
,,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,34.1
,,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
,,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
,,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
,,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.83
,,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
,,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.47
,,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
,,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
,,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
,,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
,,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
,,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
,,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
,,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
,,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
,,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
,,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
,,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.78
,,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
,,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
,,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
,,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
,,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
,,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
,,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.4
,,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
,,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
,,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
,,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
,,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
,,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
,,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
,,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
,,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.63
,,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,-3.71
,,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.75
,,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
,,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
,,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
,,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.88
,,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
,,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.61
,,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.84
,,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
,,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
,,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
,,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
,,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
,,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
,,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
,,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
,,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
