Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.64
,,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
,,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
,,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
,,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
,,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
,,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
,,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
,,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
,,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
,,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
,,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
,,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
,,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.25
,,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.17
,,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,13.44
,,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,37.3
,,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
,,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
,,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
,,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.74
,,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
,,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
,,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
,,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
,,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
,,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
,,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
,,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
,,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
,,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
,,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
,,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
,,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
,,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
,,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
,,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
,,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
,,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
,,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
,,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
,,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
,,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
,,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
,,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
,,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
,,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
,,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
,,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
,,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
,,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
,,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
,,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
,,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.56
,,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.97
,,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.74
,,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,34.8
,,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
,,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
,,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
,,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.4
,,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
,,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
,,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
,,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
,,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
,,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
,,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
,,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
,,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.85
,,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
,,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
,,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
,,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
,,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
,,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
,,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
,,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
,,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
,,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
,,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
,,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
,,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
,,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
,,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
,,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
,,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
,,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
,,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.45
,,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,-5.22
,,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,11.86
,,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,34.2
,,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
,,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
,,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.26
,,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
,,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
,,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.93
,,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
,,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
,,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
,,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
,,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
,,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
,,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.64
,,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
,,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
,,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
,,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
,,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
,,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
,,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.69
,,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
,,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
,,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
,,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
,,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
,,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
,,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
,,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
,,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
,,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
,,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
,,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
,,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
,,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
,,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
,,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
,,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
,,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
,,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
,,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.71
,,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.51
,,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,12.53
,,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,36.4
,,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
,,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
,,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
,,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.98
,,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
,,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
,,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.4
,,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
,,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
,,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
,,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
,,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
,,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.68
,,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
,,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
,,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
,,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
,,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.67
,,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
,,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
,,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
,,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
,,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
,,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
,,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
,,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
,,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
,,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
,,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
,,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
,,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
,,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
,,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,-10.26
,,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.51
,,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.57
,,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,39.1
,,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
,,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
,,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
,,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.8
,,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
,,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.35
,,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
,,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
,,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
,,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
,,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.81
,,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
,,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
,,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
,,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
,,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
,,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
,,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
,,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
,,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
,,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
,,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
,,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
,,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
,,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
,,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
,,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
,,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
,,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
,,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
,,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.43
,,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,-12.24
,,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.36
,,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,12.32
,,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,40.1
,,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
,,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
,,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
,,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.06
,,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
,,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
,,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
,,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
,,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
,,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
,,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
,,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
,,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
,,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
,,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
,,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
,,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
,,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.7
,,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
,,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
,,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
,,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
,,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
,,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.73
,,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
,,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.7
,,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
,,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
,,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
,,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
,,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
,,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
,,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,27.7
,,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
,,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
,,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
,,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
,,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.26
,,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,-10.99
,,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,-5.35
,,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.39
,,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,39.3
,,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
,,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
,,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.18
,,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
,,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
,,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
,,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
,,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
,,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
,,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
,,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
,,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
,,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
,,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
,,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
,,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.87
,,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.47
,,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
,,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
,,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
,,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
,,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
,,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
,,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
,,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
,,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
,,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
,,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
,,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
,,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
,,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.36
,,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,-9.98
,,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,-4.91
,,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,14.58
,,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,37.1
,,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
,,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
,,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
,,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.27
,,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
,,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.42
,,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
,,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
,,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
,,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
,,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.81
,,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
,,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
,,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
,,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
,,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
,,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
,,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
,,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
,,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
,,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
,,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
,,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
,,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
,,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.34
,,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
,,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
,,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
,,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
,,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
,,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
,,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
,,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
,,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.86
,,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,-4.07
,,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.65
,,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,38.9
,,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
,,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
,,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
,,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.22
,,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
,,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
,,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
,,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
,,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
,,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
,,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
,,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.78
,,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
,,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
,,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
,,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
,,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.95
,,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
,,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
,,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
,,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
,,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
,,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
,,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
,,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
,,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
,,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
,,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
,,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
,,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
,,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
,,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
,,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
,,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
,,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.14
,,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-4.09
,,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,12.78
,,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,38.5
,,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
,,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
,,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
,,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.71
,,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
,,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
,,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
,,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
,,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
,,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
,,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
,,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
,,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
,,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
,,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
,,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.75
,,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.7
,,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
,,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
,,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
,,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
,,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
,,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
,,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
,,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.46
,,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
,,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
,,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
,,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
,,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
,,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
,,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
,,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
,,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,-10.83
,,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,-4.67
,,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,14.29
,,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
,,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
,,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
,,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
,,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
,,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
,,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
,,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
,,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
,,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
,,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
,,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
,,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
,,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
,,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
,,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
,,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.66
,,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.31
,,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
,,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
,,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
,,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
,,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
