Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.9
,,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
,,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
,,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
,,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
,,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
,,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
,,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
,,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
,,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
,,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
,,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.35
,,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,-5.53
,,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,13.76
,,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,39.3
,,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
,,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
,,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
,,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.24
,,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
,,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
,,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.82
,,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
,,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
,,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
,,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
,,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
,,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
,,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.55
,,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
,,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
,,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.56
,,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
,,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
,,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
,,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
,,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
,,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
,,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
,,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
,,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
,,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
,,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
,,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
,,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
,,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
,,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
,,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.72
,,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.38
,,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.32
,,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,15.53
,,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,48.2
,,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
,,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
,,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
,,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
,,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
,,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
,,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
,,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
,,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
,,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
,,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
,,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
,,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.23
,,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.43
,,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
,,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
,,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
,,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
,,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
,,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.59
,,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
,,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
,,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
,,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
,,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
,,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
,,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
,,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
,,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
,,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.34
,,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
,,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
,,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
,,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
,,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
,,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
,,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
,,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
,,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.88
,,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,-11.25
,,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.49
,,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,15.67
,,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,41.9
,,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
,,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
,,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
,,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.27
,,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
,,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
,,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
,,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
,,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
,,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
,,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
,,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
,,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.28
,,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
,,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
,,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
,,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
,,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
,,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
,,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.78
,,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
,,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
,,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
,,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
,,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
,,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.15
,,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.36
,,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
,,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
,,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
,,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
,,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
,,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
,,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,-11.6
,,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.52
,,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,15.29
,,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,42.8
,,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
,,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
,,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
,,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.41
,,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
,,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
,,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
,,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
,,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
,,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
,,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
,,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
,,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
,,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
,,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
,,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
,,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
,,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.82
,,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.89
,,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
,,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
,,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
,,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.21
,,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
,,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
,,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
,,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
,,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
,,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
,,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
,,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
,,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
,,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
,,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.87
,,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,-11.44
,,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.8
,,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,16.57
,,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,41.6
,,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
,,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
,,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.58
,,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
,,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
,,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
,,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
,,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
,,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
,,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
,,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
,,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
,,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
,,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
,,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
,,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
,,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
,,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.84
,,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
,,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
,,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
,,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
,,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
,,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
,,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
,,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
,,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
,,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
,,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
,,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
,,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
,,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
,,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
,,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
,,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,-11.04
,,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,-5.08
,,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,18.28
,,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,44.7
,,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
,,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
,,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
,,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.95
,,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.76
,,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
,,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
,,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
,,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
,,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
,,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
,,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
,,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
,,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
,,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
,,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.16
,,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
,,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
,,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
,,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
,,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
,,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
,,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
,,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
,,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
,,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.28
,,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
,,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
,,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
,,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
,,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
,,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
,,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
,,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
,,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
,,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
,,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,-10.97
,,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.22
,,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,17.24
,,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,44.2
,,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
,,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
,,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
,,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.11
,,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
,,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
,,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
,,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
,,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
,,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
,,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
,,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
,,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.73
,,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
,,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
,,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
,,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.13
,,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
,,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
,,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
,,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
,,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
,,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
,,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
,,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
,,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
,,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
,,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
,,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
,,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
,,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
,,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
,,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
,,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
,,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
,,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.97
,,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
,,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.28
,,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.08
,,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,15.69
,,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,50.4
,,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
,,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
,,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
,,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.79
,,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
,,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
,,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.59
,,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
,,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
,,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
,,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
,,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
,,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
,,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
,,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
,,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
,,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
,,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.07
,,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
,,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
,,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
,,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
,,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
,,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
,,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
,,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
,,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
,,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
,,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
,,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
,,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
,,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
,,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
,,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
,,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.54
,,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,-12.91
,,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,-5.26
,,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,15.85
,,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,59.0
,,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
,,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
,,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
,,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.84
,,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.05
,,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
,,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
,,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
,,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
,,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
,,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
,,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
,,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
,,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
,,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
,,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
,,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.39
,,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
,,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
,,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
,,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
,,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
,,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
,,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
,,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
,,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
,,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
,,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
,,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
,,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
,,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
,,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
,,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
,,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
,,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.44
,,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,-12.9
,,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.65
,,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,17.35
,,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,53.5
,,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
,,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
,,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
,,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.25
,,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.8
,,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
,,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.24
,,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
,,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
,,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
,,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
,,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
,,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
,,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
,,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
,,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
,,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
,,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.25
,,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
,,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
,,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
,,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
,,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
,,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
,,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.85
,,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.58
,,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
,,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
,,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
,,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
,,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
,,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
,,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
,,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
,,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
,,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
,,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
,,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.5
,,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,-13.63
,,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.79
,,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,54.5
,,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
,,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
,,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
,,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.77
,,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.32
,,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
,,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.52
,,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
,,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
,,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
,,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
,,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
,,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
,,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
,,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.57
,,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
,,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
,,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.46
,,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
,,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
,,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
,,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
,,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
,,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
,,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
,,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
,,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
,,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
