Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
,,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
,,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
,,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
,,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
,,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
,,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
,,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
,,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.63
,,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.92
,,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,-11.19
,,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,18.73
,,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,58.4
,,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
,,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
,,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
,,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.07
,,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
,,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
,,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
,,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
,,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
,,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
,,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.88
,,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
,,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
,,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
,,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
,,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.46
,,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.32
,,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
,,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
,,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
,,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
,,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
,,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
,,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
,,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.86
,,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
,,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
,,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
,,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
,,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
,,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
,,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
,,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
,,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
,,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
,,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
,,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
,,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.55
,,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,-15.64
,,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,-6.57
,,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,20.45
,,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,57.4
,,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
,,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
,,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
,,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.47
,,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.53
,,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.26
,,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
,,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
,,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
,,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
,,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
,,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.65
,,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.62
,,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
,,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
,,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
,,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.52
,,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.11
,,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
,,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
,,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
,,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
,,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
,,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
,,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.98
,,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
,,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
,,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
,,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
,,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
,,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
,,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
,,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
,,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
,,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
,,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.89
,,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,-16.5
,,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,-9.41
,,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,22.88
,,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,57.9
,,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
,,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
,,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
,,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.54
,,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.22
,,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
,,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
,,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
,,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
,,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
,,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
,,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
,,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.94
,,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
,,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
,,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
,,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.57
,,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.03
,,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
,,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
,,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
,,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
,,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.17
,,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
,,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
,,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
,,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
,,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
,,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
,,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
,,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
,,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
,,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
,,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
,,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
,,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
,,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
,,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
,,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.61
,,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,-17.25
,,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.64
,,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,22.19
,,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,60.9
,,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
,,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
,,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
,,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.56
,,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
,,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
,,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
,,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
,,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
,,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
,,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
,,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
,,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.6
,,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
,,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
,,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
,,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
,,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.73
,,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
,,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
,,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
,,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
,,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.86
,,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.94
,,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.27
,,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
,,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
,,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
,,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
,,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
,,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
,,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
,,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
,,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
,,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
,,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
,,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
,,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
,,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.81
,,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,-16.53
,,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.05
,,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,20.46
,,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,61.0
,,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
,,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
,,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
,,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.75
,,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.1
,,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.4
,,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
,,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
,,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
,,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
,,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
,,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
,,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
,,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.52
,,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
,,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
,,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
,,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.08
,,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
,,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
,,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
,,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
,,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
,,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.24
,,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
,,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
,,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
,,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
,,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
,,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
,,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
,,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
,,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.83
,,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.52
,,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,-16.93
,,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,-9.53
,,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,24.17
,,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,63.3
,,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
,,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
,,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
,,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.05
,,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.72
,,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.33
,,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
,,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
,,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,42.9
,,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.6
,,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
,,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
,,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
,,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.91
,,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.5
,,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
,,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
,,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
,,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
,,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
,,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.5
,,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.23
,,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
,,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
,,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
,,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
,,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
,,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.15
,,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
,,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
,,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.54
,,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
,,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
,,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
,,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
,,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
,,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
,,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
,,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
,,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
,,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
,,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
,,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
,,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.49
,,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.79
,,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,-10.41
,,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,28.57
,,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,68.4
,,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
,,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
,,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
,,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.46
,,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.95
,,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
,,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
,,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
,,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
,,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
,,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
,,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
,,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
,,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
,,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
,,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.45
,,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
,,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
,,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
,,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
,,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
,,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
,,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.66
,,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.61
,,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
,,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
,,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
,,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
,,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
,,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
,,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.98
,,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
,,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
,,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
,,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
,,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
,,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
,,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.75
,,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
,,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.88
,,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
,,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
,,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
,,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
,,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
,,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
,,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
,,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
,,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
,,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.52
,,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
,,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,-21.39
,,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,-13.98
,,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,26.92
,,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,73.7
,,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
,,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
,,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
,,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.76
,,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.23
,,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
,,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
,,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.14
,,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
,,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
,,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
,,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.56
,,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
,,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.67
,,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
,,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
,,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
,,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
,,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
,,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
,,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.91
,,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.59
,,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
,,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
,,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
,,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
,,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
,,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.59
,,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
,,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
,,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.51
,,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
,,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
,,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
,,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
,,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
,,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
,,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
,,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
,,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
,,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
,,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
,,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
,,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
,,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.77
,,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,-18.21
,,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,-11.25
,,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,27.4
,,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,65.3
,,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
,,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
,,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
,,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.71
,,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.54
,,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
,,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
,,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
,,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
,,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
,,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
,,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.8
,,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.31
,,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
,,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
,,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
,,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
,,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
,,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
,,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.89
,,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.87
,,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
,,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
,,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
,,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
,,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
,,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.54
,,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
,,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.57
,,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
,,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
,,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
,,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
,,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
,,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
,,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
,,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
,,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
,,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
,,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
,,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
,,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.27
,,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,-19.82
,,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,-13.15
,,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,26.03
,,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,75.7
,,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
,,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
,,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
,,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.57
,,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.95
,,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
,,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.43
,,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
,,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,37.6
,,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
,,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
,,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
,,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.55
,,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
,,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.24
,,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.1
,,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
,,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
,,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
,,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.25
,,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
,,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
,,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.33
,,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.8
,,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
,,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
,,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
,,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
,,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
,,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
,,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
,,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.43
,,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
,,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
,,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
,,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
,,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
,,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
,,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
,,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
,,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
,,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
,,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
,,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
,,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.28
,,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.24
,,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,-18.64
,,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,-13.71
,,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,24.12
,,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,76.8
,,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
,,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
,,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
,,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.52
,,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.61
,,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
,,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.93
,,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
,,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
,,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
,,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
,,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
,,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.62
,,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.89
,,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.35
,,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
,,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
,,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
,,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
,,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
,,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
,,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
,,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.48
,,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.31
,,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
,,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
,,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
,,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
,,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
,,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
,,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
,,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.11
,,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
,,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
,,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
,,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
,,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
,,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
