Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
,,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
,,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
,,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.24
,,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,-21.06
,,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,-11.64
,,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,26.39
,,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,75.4
,,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.2
,,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
,,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
,,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.19
,,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.75
,,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.1
,,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
,,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
,,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
,,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
,,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
,,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
,,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.37
,,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
,,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
,,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.65
,,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
,,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
,,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
,,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
,,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
,,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
,,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.48
,,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.81
,,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.71
,,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
,,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
,,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
,,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
,,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
,,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
,,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.39
,,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
,,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
,,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
,,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
,,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
,,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
,,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
,,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
,,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.62
,,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,-19.43
,,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.27
,,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,29.96
,,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,69.7
,,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
,,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
,,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
,,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
,,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.13
,,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
,,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.29
,,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.11
,,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,38.2
,,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
,,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
,,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
,,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
,,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.19
,,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.85
,,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
,,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
,,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
,,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
,,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
,,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
,,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.02
,,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
,,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
,,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
,,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
,,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
,,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
,,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.4
,,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
,,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.94
,,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
,,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
,,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
,,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
,,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
,,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
,,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
,,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.67
,,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
,,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
,,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
,,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
,,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
,,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
,,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
,,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
,,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
,,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
,,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.95
,,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,-18.58
,,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,-15.51
,,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,38.04
,,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,72.2
,,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
,,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
,,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
,,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.31
,,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.73
,,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.83
,,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.66
,,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
,,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
,,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
,,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
,,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
,,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
,,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.3
,,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.96
,,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
,,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
,,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
,,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
,,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
,,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
,,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.72
,,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
,,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
,,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
,,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
,,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
,,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
,,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.92
,,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
,,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.85
,,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
,,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
,,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
,,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
,,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
,,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
,,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
,,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
,,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
,,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
,,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
,,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
,,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
,,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
,,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
,,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
,,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.97
,,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,-20.2
,,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.17
,,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,29.7
,,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,72.7
,,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
,,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,171.2
,,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
,,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.27
,,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.47
,,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.67
,,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.12
,,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.5
,,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
,,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
,,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
,,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
,,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
,,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.74
,,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
,,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
,,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
,,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.01
,,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
,,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.77
,,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.92
,,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
,,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
,,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
,,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
,,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
,,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
,,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.71
,,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
,,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
,,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
,,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
,,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
,,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
,,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
,,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
,,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
,,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
,,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
,,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
,,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.14
,,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,-22.18
,,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,-16.54
,,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,32.68
,,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,66.5
,,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
,,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
,,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
,,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.23
,,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.99
,,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.4
,,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.89
,,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
,,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
,,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.1
,,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.9
,,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
,,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
,,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.09
,,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
,,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
,,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
,,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.38
,,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
,,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.79
,,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.54
,,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
,,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
,,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
,,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
,,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
,,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
,,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
,,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
,,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.13
,,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
,,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
,,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
,,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
,,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.63
,,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
,,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
,,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
,,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.34
,,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,-21.61
,,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,-15.62
,,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,27.76
,,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,67.9
,,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.4
,,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
,,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
,,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.41
,,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.01
,,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-10.13
,,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.15
,,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
,,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.1
,,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.1
,,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
,,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
,,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.23
,,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.41
,,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
,,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
,,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.11
,,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
,,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
,,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.44
,,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.58
,,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
,,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
,,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
,,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
,,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
,,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
,,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
,,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.01
,,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.6
,,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
,,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
,,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
,,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
,,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
,,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
,,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
,,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
,,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
,,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
,,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
,,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
,,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
,,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.14
,,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.88
,,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,-23.34
,,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,-16.45
,,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,36.89
,,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,71.1
,,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
,,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
,,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
,,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-15.49
,,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.6
,,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.32
,,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.15
,,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
,,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
,,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.4
,,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
,,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
,,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.88
,,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
,,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
,,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
,,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
,,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.55
,,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.73
,,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
,,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
,,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
,,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
,,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.42
,,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
,,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.14
,,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.06
,,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
,,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
,,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
,,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
,,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
,,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
,,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
,,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
,,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
,,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
,,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.74
,,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.78
,,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,-21.46
,,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,-16.06
,,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,38.3
,,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,66.8
,,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
,,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
,,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.8
,,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.27
,,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.88
,,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.43
,,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.57
,,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
,,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
,,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
,,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.1
,,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
,,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
,,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
,,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.0
,,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
,,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
,,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.93
,,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
,,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.85
,,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
,,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
,,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
,,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
,,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.15
,,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.45
,,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.64
,,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
,,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,46.1
,,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
,,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
,,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
,,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
,,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
,,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
,,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
,,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
,,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
,,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.52
,,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,-17.65
,,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,-15.75
,,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,34.96
,,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,64.6
,,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
,,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.3
,,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
,,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.79
,,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.64
,,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.94
,,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.32
,,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
,,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
,,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
,,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
,,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
,,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.55
,,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
,,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
,,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.87
,,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
,,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
,,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
,,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
,,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
,,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
,,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
,,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
,,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
,,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
,,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
,,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
,,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
,,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
,,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
,,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
,,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
,,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.68
,,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,-16.36
,,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,-13.14
,,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,30.03
,,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,64.4
,,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
,,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
,,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
,,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.16
,,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.69
,,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.35
,,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.71
,,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
,,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,40.6
,,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
,,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.8
,,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
,,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
,,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
,,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.82
,,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
,,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
,,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
,,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
,,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.91
,,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.23
,,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
,,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
,,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
,,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
,,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
,,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
,,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
,,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
,,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
,,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
,,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
,,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
,,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
,,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
,,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
,,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
,,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
,,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
,,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
,,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
,,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.66
,,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.78
,,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,-18.78
,,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,-15.98
,,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,28.18
,,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,72.5
,,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
,,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
,,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
,,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.8
,,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,24.0
,,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.26
,,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-13.22
,,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
,,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,75.9
,,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
,,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,118.0
,,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
,,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
,,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
,,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.74
,,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.37
,,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
,,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
,,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
,,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.89
,,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
,,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.72
,,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.73
,,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
,,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
,,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
,,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
,,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.53
,,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
,,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.39
,,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
,,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
,,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
,,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
,,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
,,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
,,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
,,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
,,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
,,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
,,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
,,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
,,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
