Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
,,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
,,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,40.61
,,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,-18.34
,,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-20.74
,,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,28.33
,,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,90.9
,,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
,,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,193.8
,,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
,,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.99
,,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.95
,,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.66
,,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.92
,,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
,,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
,,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
,,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
,,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
,,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
,,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
,,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
,,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.55
,,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
,,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
,,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
,,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.89
,,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
,,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
,,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.9
,,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
,,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
,,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
,,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
,,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
,,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
,,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
,,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
,,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.33
,,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
,,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
,,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
,,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
,,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
,,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
,,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.69
,,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
,,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
,,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
,,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
,,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,30.4
,,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
,,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.6
,,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,-20.8
,,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.74
,,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,27.53
,,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,83.0
,,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.4
,,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
,,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
,,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-17.47
,,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.4
,,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.6
,,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.47
,,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.71
,,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,40.3
,,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.8
,,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
,,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
,,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
,,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.81
,,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.64
,,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
,,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
,,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.02
,,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
,,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
,,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.71
,,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.78
,,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
,,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
,,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
,,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
,,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
,,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
,,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
,,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
,,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.75
,,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
,,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
,,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
,,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
,,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
,,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
,,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.83
,,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
,,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
,,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
,,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
,,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.87
,,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.05
,,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,-23.14
,,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,-14.36
,,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,29.73
,,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,84.0
,,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,184.9
,,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
,,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
,,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.39
,,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.96
,,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.77
,,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.04
,,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
,,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,41.2
,,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.8
,,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
,,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
,,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
,,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.32
,,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.39
,,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
,,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
,,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
,,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
,,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.54
,,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
,,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
,,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.08
,,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
,,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
,,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
,,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
,,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
,,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
,,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
,,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
,,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
,,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
,,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
,,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
,,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
,,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
,,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
,,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
,,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
,,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.1
,,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
,,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
,,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
,,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.3
,,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
,,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
,,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
,,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.2
,,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.43
,,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,-23.59
,,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,-13.35
,,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,33.29
,,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,76.4
,,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,182.6
,,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
,,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
,,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.79
,,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.07
,,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.3
,,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
,,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
,,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
,,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
,,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
,,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
,,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
,,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
,,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.66
,,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
,,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
,,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
,,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
,,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.09
,,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
,,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.7
,,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
,,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
,,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
,,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
,,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
,,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
,,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
,,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
,,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
,,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
,,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
,,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
,,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
,,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
,,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
,,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
,,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
,,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.3
,,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
,,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
,,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
,,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.2
,,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
,,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
,,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.86
,,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.84
,,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,-22.86
,,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,-9.82
,,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,34.83
,,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,86.0
,,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
,,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
,,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
,,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.92
,,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.69
,,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
,,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
,,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
,,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
,,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
,,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
,,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
,,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
,,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.28
,,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.73
,,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
,,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
,,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
,,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
,,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.14
,,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.14
,,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.03
,,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
,,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
,,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
,,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
,,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
,,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.85
,,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.41
,,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.16
,,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
,,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
,,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
,,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
,,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
,,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
,,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
,,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.37
,,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
,,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
,,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
,,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
,,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
,,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
,,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.14
,,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.49
,,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,-22.15
,,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,-11.7
,,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,38.85
,,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,86.1
,,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
,,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
,,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
,,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.94
,,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.48
,,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
,,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.99
,,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.53
,,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
,,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
,,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
,,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,83.0
,,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.11
,,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
,,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.0
,,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.25
,,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
,,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
,,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
,,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
,,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
,,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
,,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
,,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
,,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.57
,,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.14
,,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
,,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
,,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
,,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
,,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.98
,,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
,,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.53
,,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
,,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
,,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
,,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
,,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
,,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
,,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
,,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
,,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
,,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
,,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
,,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.1
,,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
,,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
,,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.86
,,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,-21.26
,,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,-15.32
,,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,45.22
,,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,73.5
,,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
,,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
,,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,192.2
,,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.29
,,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.01
,,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.99
,,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.36
,,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.75
,,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,37.5
,,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
,,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
,,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.4
,,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.11
,,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.18
,,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.49
,,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
,,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
,,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
,,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
,,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.56
,,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
,,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.47
,,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.91
,,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
,,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
,,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
,,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
,,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.93
,,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
,,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
,,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
,,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
,,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
,,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
,,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
,,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
,,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
,,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
,,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
,,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
,,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
,,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
,,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
,,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
,,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
,,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.92
,,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.72
,,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,-20.35
,,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,-16.27
,,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,40.04
,,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,66.4
,,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
,,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
,,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
,,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.96
,,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.13
,,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
,,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.29
,,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.8
,,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
,,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
,,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
,,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
,,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.92
,,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.61
,,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.67
,,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
,,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.08
,,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
,,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
,,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.76
,,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.37
,,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
,,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
,,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
,,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
,,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
,,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
,,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.22
,,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
,,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.35
,,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
,,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
,,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
,,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
,,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
,,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
,,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
,,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
,,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
,,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
,,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
,,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.0
,,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
,,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.31
,,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.41
,,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,-17.67
,,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,-16.0
,,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,32.33
,,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,60.3
,,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
,,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
,,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
,,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.19
,,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.16
,,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.49
,,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.66
,,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
,,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
,,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.8
,,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
,,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
,,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
,,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.51
,,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
,,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.58
,,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
,,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.99
,,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.2
,,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
,,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
,,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
,,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
,,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
,,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
,,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
,,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
,,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
,,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
,,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
,,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
,,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
,,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
,,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
,,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
,,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.39
,,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
,,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
,,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
,,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
,,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
,,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.9
,,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
,,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
,,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
,,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.2
,,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,-21.09
,,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,-15.62
,,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,26.95
,,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,71.2
,,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
,,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
,,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
,,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.6
,,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,17.8
,,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.82
,,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-9.78
,,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
,,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
,,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
,,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,85.0
,,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
,,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
,,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
,,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-1.46
,,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
,,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
,,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
,,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.68
,,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.97
,,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.93
,,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.49
,,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
,,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
,,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
,,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
,,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
,,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
,,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
,,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
,,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
,,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
,,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
,,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
,,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
,,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
,,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
,,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
,,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
,,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
,,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
,,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
,,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.8
,,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
,,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
,,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
,,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.27
,,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,-20.78
,,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,-19.9
,,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,32.79
,,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,66.7
,,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
,,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.3
,,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
,,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.93
,,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.78
,,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.97
,,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.2
,,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
,,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
,,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
,,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
,,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
,,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
,,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.5
,,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
,,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
,,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.34
,,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.64
,,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
,,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.07
,,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.81
,,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
,,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
,,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
,,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
,,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
,,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
,,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
,,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
,,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
,,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
,,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
,,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
,,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
,,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
,,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
,,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
,,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
,,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.7
,,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
,,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
