Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.4
,,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.27
,,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,-19.87
,,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,-17.81
,,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,37.39
,,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,60.4
,,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.3
,,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.1
,,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.1
,,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.72
,,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.89
,,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.87
,,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.18
,,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
,,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
,,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
,,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.9
,,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
,,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
,,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
,,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.65
,,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.67
,,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
,,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-21.26
,,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
,,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-12.83
,,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.64
,,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
,,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,86.6
,,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
,,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
,,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
,,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
,,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.71
,,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
,,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
,,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
,,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
,,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
,,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
,,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
,,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
,,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
,,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
,,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
,,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.6
,,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
,,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
,,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.19
,,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.25
,,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,-27.28
,,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,-16.45
,,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,32.89
,,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,87.0
,,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,209.6
,,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.9
,,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
,,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.59
,,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.07
,,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.83
,,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.58
,,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
,,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
,,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
,,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.2
,,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
,,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
,,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
,,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.63
,,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
,,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
,,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-22.5
,,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
,,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-14.01
,,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.78
,,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
,,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,90.1
,,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
,,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
,,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
,,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
,,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.29
,,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
,,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
,,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
,,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
,,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
,,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
,,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
,,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
,,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
,,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.5
,,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
,,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
,,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.52
,,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.73
,,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,-26.01
,,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,-18.69
,,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,30.01
,,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,80.8
,,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,197.9
,,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.6
,,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
,,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.2
,,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.2
,,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
,,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.04
,,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
,,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
,,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
,,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
,,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
,,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
,,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.4
,,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.04
,,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
,,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.67
,,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-9.38
,,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.83
,,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
,,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,49.8
,,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
,,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
,,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
,,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.26
,,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
,,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.96
,,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
,,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
,,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
,,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
,,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
,,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
,,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
,,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
,,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.4
,,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
,,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
,,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.78
,,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.6
,,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,-20.32
,,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-17.38
,,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,30.68
,,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,59.0
,,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
,,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
,,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
,,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.25
,,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.74
,,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
,,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
,,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
,,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
,,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
,,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
,,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.14
,,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
,,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
,,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.21
,,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
,,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
,,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.07
,,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
,,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
,,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-11.44
,,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-4.01
,,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
,,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,64.4
,,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
,,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
,,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
,,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
,,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
,,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
,,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.52
,,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
,,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
,,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
,,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
,,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
,,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
,,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
,,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.3
,,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
,,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
,,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
,,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
,,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.48
,,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,-24.24
,,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,-13.9
,,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,31.51
,,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,90.1
,,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,193.5
,,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
,,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
,,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.25
,,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.84
,,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
,,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
,,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.97
,,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
,,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
,,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
,,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
,,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
,,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
,,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
,,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
,,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
,,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.5
,,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
,,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-10.65
,,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.43
,,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
,,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,68.1
,,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
,,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
,,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
,,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
,,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
,,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
,,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
,,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
,,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
,,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
,,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
,,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
,,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
,,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
,,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.77
,,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
,,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
,,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.3
,,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
,,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
,,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.0
,,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.78
,,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
,,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,-25.87
,,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,-10.75
,,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,32.31
,,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,114.1
,,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,212.9
,,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
,,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
,,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.11
,,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.72
,,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.93
,,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.31
,,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
,,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
,,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
,,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
,,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
,,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
,,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
,,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.09
,,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
,,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
,,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
,,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
,,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.49
,,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
,,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
,,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-11.08
,,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.72
,,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
,,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,64.8
,,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
,,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
,,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
,,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
,,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
,,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
,,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
,,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
,,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
,,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
,,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
,,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
,,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
,,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,29.2
,,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
,,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
,,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.27
,,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.37
,,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,-22.32
,,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,-14.31
,,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,31.84
,,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,76.5
,,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,182.0
,,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
,,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
,,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.89
,,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.68
,,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
,,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.92
,,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.73
,,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
,,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
,,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
,,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
,,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
,,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
,,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.93
,,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
,,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
,,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
,,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
,,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.09
,,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
,,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-11.52
,,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.27
,,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
,,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,66.0
,,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
,,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
,,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
,,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
,,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.78
,,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
,,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
,,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
,,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
,,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
,,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
,,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
,,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
,,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
,,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
,,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
,,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.1
,,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
,,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
,,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.45
,,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,-22.61
,,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-15.41
,,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,26.34
,,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,79.0
,,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
,,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
,,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
,,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.61
,,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.07
,,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
,,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.15
,,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
,,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
,,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
,,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
,,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
,,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.37
,,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
,,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.28
,,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.88
,,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
,,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
,,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.05
,,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
,,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
,,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.27
,,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.7
,,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
,,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
,,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
,,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
,,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
,,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
,,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.08
,,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
,,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.8
,,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
,,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
,,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
,,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
,,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
,,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
,,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
,,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
,,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
,,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
,,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
,,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.73
,,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,-21.34
,,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,-15.79
,,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,25.96
,,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,70.8
,,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,165.6
,,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
,,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
,,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.66
,,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.14
,,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
,,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.94
,,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
,,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,41.5
,,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
,,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,74.9
,,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
,,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
,,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
,,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.94
,,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
,,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.68
,,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
,,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
,,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-9.38
,,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.35
,,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
,,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,58.8
,,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
,,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
,,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
,,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
,,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.91
,,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
,,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
,,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
,,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
,,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
,,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
,,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
,,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
,,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
,,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,29.0
,,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
,,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
,,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.44
,,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
,,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,-21.54
,,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,-16.56
,,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,24.76
,,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,74.2
,,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
,,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
,,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
,,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.16
,,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.36
,,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
,,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
,,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.85
,,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
,,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,36.7
,,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
,,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
,,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
,,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
,,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
,,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
,,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.24
,,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
,,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
,,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
,,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.96
,,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
,,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
,,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.76
,,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.06
,,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
,,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,55.6
,,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
,,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
,,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
,,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.58
,,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
,,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
,,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
,,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
,,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
,,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
,,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
,,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
,,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
,,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
,,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
,,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
,,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.9
,,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
,,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
,,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.7
,,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,-21.88
,,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,-15.5
,,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,26.15
,,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,69.4
,,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,167.8
,,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
,,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
,,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.86
,,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.11
,,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
,,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.08
,,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.6
,,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
,,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
,,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
,,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
,,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
,,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.36
,,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.53
,,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
,,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
,,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
,,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.16
,,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
,,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.96
,,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.97
,,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
,,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
,,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
,,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
,,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
,,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
,,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
,,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
,,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
,,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
,,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
,,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
,,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
,,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
,,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
,,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
,,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,28.8
,,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.61
,,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.14
,,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,-20.0
,,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,-11.99
