Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,28.3
,,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,58.6
,,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
,,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
,,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,120.1
,,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.13
,,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.16
,,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
,,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.89
,,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
,,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
,,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
,,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
,,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
,,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
,,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
,,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.4
,,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.76
,,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
,,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
,,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.97
,,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
,,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.43
,,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.62
,,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
,,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,53.0
,,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
,,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
,,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
,,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.32
,,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
,,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.36
,,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
,,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
,,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
,,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
,,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
,,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
,,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
,,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,28.7
,,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.24
,,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.15
,,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
,,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,-21.81
,,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,-13.62
,,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,26.58
,,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,81.0
,,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
,,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
,,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
,,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.61
,,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.69
,,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
,,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
,,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.93
,,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
,,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
,,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
,,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
,,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
,,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
,,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
,,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
,,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.31
,,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
,,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
,,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-9.62
,,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.12
,,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
,,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,65.4
,,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
,,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
,,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
,,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
,,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
,,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
,,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
,,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
,,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
,,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
,,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
,,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
,,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
,,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
,,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
,,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.6
,,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.05
,,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.03
,,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,-23.49
,,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-8.94
,,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,27.97
,,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,102.6
,,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
,,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
,,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
,,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.83
,,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
,,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
,,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
,,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.91
,,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
,,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
,,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
,,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
,,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
,,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.19
,,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
,,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
,,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.26
,,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
,,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
,,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.82
,,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.55
,,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
,,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
,,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
,,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
,,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
,,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
,,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
,,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
,,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.34
,,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
,,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
,,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
,,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
,,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
,,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
,,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
,,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.5
,,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.02
,,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.16
,,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
,,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,-21.06
,,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,-11.25
,,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,25.8
,,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,78.9
,,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
,,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
,,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
,,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.34
,,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.72
,,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
,,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.76
,,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.9
,,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
,,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
,,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
,,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
,,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
,,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
,,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.65
,,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-2.14
,,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
,,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
,,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
,,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
,,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.26
,,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
,,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.88
,,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.02
,,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
,,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
,,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
,,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
,,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
,,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.97
,,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
,,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.75
,,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.05
,,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
,,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
,,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
,,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
,,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
,,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
,,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
,,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.4
,,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.86
,,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.58
,,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,-23.59
,,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,-12.73
,,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,27.21
,,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,78.7
,,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,179.4
,,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
,,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
,,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.28
,,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.92
,,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
,,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
,,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.39
,,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
,,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
,,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
,,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
,,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
,,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
,,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
,,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.84
,,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
,,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
,,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
,,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
,,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.89
,,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
,,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
,,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.62
,,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.64
,,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
,,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
,,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
,,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
,,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
,,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
,,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
,,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
,,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.31
,,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
,,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
,,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
,,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
,,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
,,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
,,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
,,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
,,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
,,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
,,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
,,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
,,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
,,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
,,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.72
,,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,-20.68
,,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,-14.53
,,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,30.97
,,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,63.9
,,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.6
,,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
,,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
,,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.54
,,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.3
,,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
,,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
,,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.59
,,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.93
,,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
,,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
,,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
,,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.8
,,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.82
,,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
,,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
,,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
,,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
,,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.04
,,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
,,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
,,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.18
,,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.59
,,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
,,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
,,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
,,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
,,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
,,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
,,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
,,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
,,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.31
,,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
,,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
,,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
,,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
,,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.02
,,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
,,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
,,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
,,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.3
,,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.29
,,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.24
,,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
,,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,-21.08
,,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,-13.35
,,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,30.53
,,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,67.2
,,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
,,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
,,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
,,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.45
,,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
,,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
,,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
,,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
,,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
,,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
,,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
,,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
,,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
,,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
,,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
,,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
,,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
,,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.85
,,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.05
,,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
,,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.07
,,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.84
,,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
,,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
,,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
,,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
,,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
,,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
,,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
,,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
,,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
,,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.18
,,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
,,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
,,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
,,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
,,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.81
,,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
,,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
,,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
,,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.2
,,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.84
,,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.75
,,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
,,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,-20.84
,,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,-10.66
,,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,25.89
,,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,78.6
,,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,159.9
,,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
,,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
,,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.41
,,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.2
,,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
,,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.51
,,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
,,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
,,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
,,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
,,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
,,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
,,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
,,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
,,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
,,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.1
,,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
,,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
,,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.6
,,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.75
,,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
,,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
,,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
,,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
,,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
,,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
,,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
,,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
,,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
,,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.95
,,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
,,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
,,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
,,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
,,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
,,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
,,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
,,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.15
,,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
,,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
,,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
,,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.1
,,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
,,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
,,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.14
,,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.35
,,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-11.91
,,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,24.62
,,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,72.8
,,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
,,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
,,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
,,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.76
,,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.88
,,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
,,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
,,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
,,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
,,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
,,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
,,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.09
,,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
,,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.32
,,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
,,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
,,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
,,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.28
,,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.27
,,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
,,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
,,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
,,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
,,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
,,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
,,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
,,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.3
,,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
,,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
,,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.05
,,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
,,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
,,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
,,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
,,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
,,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
,,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.21
,,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
,,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
,,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
,,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.0
,,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
,,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.12
,,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,-20.2
,,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,-11.29
,,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,26.31
,,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,71.4
,,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
,,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
,,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
,,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.85
,,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.36
,,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
,,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.22
,,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
,,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
,,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
,,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
,,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
,,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
,,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
,,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
,,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
,,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.29
,,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
,,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.59
,,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.91
,,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
,,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
,,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
,,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
,,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
,,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
,,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
,,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
,,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
,,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
,,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
,,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
,,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
,,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
,,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
,,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
,,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
,,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
,,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
,,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
,,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.9
,,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
,,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
,,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.21
,,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,-18.32
,,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,-12.39
,,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,30.47
,,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,55.7
,,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
,,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
,,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
,,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.54
,,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.7
,,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
,,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.59
,,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
,,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
,,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
,,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
,,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
,,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
,,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.53
,,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-1.02
,,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
,,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
,,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
,,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
,,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.86
,,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.28
,,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.67
,,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
,,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,48.9
,,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
,,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
,,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
,,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
,,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
,,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
,,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
,,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
,,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
,,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
,,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
,,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
,,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
,,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.8
,,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
,,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.93
,,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.28
,,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,-22.3
,,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,-11.77
,,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,27.66
,,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,74.5
,,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.4
,,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
,,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
,,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.46
