Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.6
,,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
,,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.25
,,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.97
,,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
,,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
,,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
,,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
,,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.56
,,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.64
,,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
,,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
,,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.35
,,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
,,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
,,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.97
,,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.41
,,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
,,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,50.0
,,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
,,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
,,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
,,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
,,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
,,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
,,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
,,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
,,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
,,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
,,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
,,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
,,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
,,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
,,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.6
,,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
,,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
,,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.79
,,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,-21.3
,,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,-10.69
,,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,28.14
,,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,79.8
,,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
,,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
,,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
,,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.38
,,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.43
,,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
,,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
,,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
,,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
,,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
,,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.09
,,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
,,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
,,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
,,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
,,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.9
,,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
,,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.29
,,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.46
,,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
,,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
,,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
,,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
,,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
,,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
,,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.23
,,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.46
,,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.28
,,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
,,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
,,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
,,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
,,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
,,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
,,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
,,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
,,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
,,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
,,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
,,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
,,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
,,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.95
,,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,-20.04
,,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,-10.86
,,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,24.5
,,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,70.9
,,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,156.7
,,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
,,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
,,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.58
,,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.61
,,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
,,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.3
,,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.86
,,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
,,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
,,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
,,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
,,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.16
,,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.53
,,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
,,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
,,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
,,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
,,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.07
,,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
,,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
,,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.16
,,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.58
,,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
,,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
,,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
,,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
,,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
,,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
,,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.61
,,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
,,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.85
,,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
,,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
,,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
,,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
,,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
,,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
,,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
,,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
,,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
,,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.3
,,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
,,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
,,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
,,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.3
,,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.97
,,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,-20.9
,,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,-13.1
,,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,29.8
,,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,71.8
,,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.7
,,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
,,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
,,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.7
,,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.35
,,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
,,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.4
,,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.25
,,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
,,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,44.1
,,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
,,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
,,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.18
,,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.05
,,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
,,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
,,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.88
,,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
,,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
,,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.75
,,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.68
,,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
,,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
,,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
,,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
,,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
,,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
,,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.83
,,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
,,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
,,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
,,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
,,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
,,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
,,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
,,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
,,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
,,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
,,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
,,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.67
,,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.4
,,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
,,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,-24.0
,,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,-11.49
,,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,25.87
,,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,97.1
,,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,189.1
,,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
,,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
,,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.72
,,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.14
,,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.86
,,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.9
,,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
,,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
,,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
,,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
,,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.79
,,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
,,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.28
,,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.3
,,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
,,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
,,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
,,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.33
,,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
,,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
,,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.33
,,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.33
,,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
,,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
,,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
,,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
,,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
,,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
,,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
,,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.47
,,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
,,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
,,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
,,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
,,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
,,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
,,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
,,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
,,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
,,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
,,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
,,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.35
,,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,-21.29
,,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,-13.53
,,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,27.01
,,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,69.6
,,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
,,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
,,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
,,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.03
,,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.97
,,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.0
,,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.35
,,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
,,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
,,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
,,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
,,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
,,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.96
,,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.21
,,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
,,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
,,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
,,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
,,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
,,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.44
,,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
,,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.16
,,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.72
,,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
,,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
,,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
,,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
,,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
,,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.56
,,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
,,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.8
,,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.85
,,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
,,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
,,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
,,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
,,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
,,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
,,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
,,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
,,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
,,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
,,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.58
,,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
,,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,-22.72
,,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,-14.66
,,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,25.51
,,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,79.2
,,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,174.2
,,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
,,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
,,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.19
,,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.13
,,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
,,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.8
,,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.41
,,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
,,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
,,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
,,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
,,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
,,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.81
,,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.67
,,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
,,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
,,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
,,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.23
,,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.74
,,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.56
,,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
,,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
,,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
,,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
,,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
,,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
,,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.4
,,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
,,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.38
,,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
,,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
,,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
,,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
,,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
,,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
,,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.23
,,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
,,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
,,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
,,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.15
,,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
,,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,-21.01
,,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,-15.55
,,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,29.1
,,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,63.3
,,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
,,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
,,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
,,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.54
,,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.63
,,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
,,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.51
,,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.56
,,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
,,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
,,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
,,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
,,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.3
,,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.79
,,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
,,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
,,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
,,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.42
,,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
,,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
,,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.1
,,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.94
,,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
,,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
,,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
,,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
,,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
,,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.87
,,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.98
,,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.58
,,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
,,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
,,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
,,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
,,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
,,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
,,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
,,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
,,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
,,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
,,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.6
,,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
,,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
,,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
,,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
,,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
,,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,-21.07
,,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.73
,,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,30.47
,,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,60.7
,,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
,,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
,,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
,,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.45
,,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
,,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.72
,,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.22
,,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
,,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
,,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
,,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
,,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.01
,,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
,,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.1
,,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
,,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
,,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.17
,,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.02
,,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.77
,,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
,,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
,,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
,,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
,,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
,,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.99
,,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
,,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
,,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
,,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
,,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
,,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
,,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
,,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
,,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
,,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
,,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
,,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
,,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.87
,,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.63
,,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,-19.52
,,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.66
,,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,31.35
,,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,62.6
,,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
,,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
,,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
,,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.6
,,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.68
,,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
,,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.26
,,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
,,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
,,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
,,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
,,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
,,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
,,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
,,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.32
,,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
,,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
,,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.7
,,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
,,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
,,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.07
,,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.6
,,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
,,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
,,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
,,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
,,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
,,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
,,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
,,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
,,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
,,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
,,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
,,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
,,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
,,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
,,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
,,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
,,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
,,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
,,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.46
,,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,-19.96
,,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,-12.52
,,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,28.7
,,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,65.5
,,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
,,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
,,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
,,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.1
,,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
,,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
,,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
,,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
,,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
,,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
,,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
,,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.01
,,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
,,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.01
,,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.94
,,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
,,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
,,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
,,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
,,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.97
,,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
,,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
,,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.82
,,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.64
,,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
,,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
,,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
,,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
,,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
,,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
,,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
,,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
,,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
,,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
,,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
,,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
,,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
,,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
,,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
,,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
,,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
,,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
,,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
,,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
,,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
,,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,-19.57
,,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,-13.14
,,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,30.12
,,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,57.5
,,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,148.9
,,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
,,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
,,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.69
,,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
,,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
,,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
,,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.5
,,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
,,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
