Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
,,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
,,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
,,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
,,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.33
,,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
,,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.7
,,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
,,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
,,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
,,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
,,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.22
,,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
,,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
,,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.22
,,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.09
,,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
,,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
,,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
,,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
,,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
,,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
,,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
,,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
,,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
,,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
,,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
,,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
,,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
,,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
,,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
,,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
,,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
,,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
,,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
,,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
,,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
,,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
,,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
,,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.23
,,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
,,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,-19.1
,,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,-16.61
,,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,31.84
,,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,49.3
,,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
,,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.2
,,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
,,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.56
,,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.14
,,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
,,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
,,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
,,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.82
,,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
,,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
,,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
,,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
,,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
,,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
,,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-2.31
,,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
,,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
,,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
,,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
,,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
,,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.3
,,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
,,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
,,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.81
,,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.92
,,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
,,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
,,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
,,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
,,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
,,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
,,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
,,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.05
,,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
,,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
,,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
,,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
,,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
,,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
,,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
,,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
,,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
,,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
,,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
,,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
,,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.52
,,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.66
,,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
,,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,-19.82
,,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,-12.94
,,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,32.58
,,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,58.0
,,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,152.4
,,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
,,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
,,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.65
,,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.48
,,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
,,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.71
,,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.12
,,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.04
,,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
,,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
,,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.6
,,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.38
,,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.08
,,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
,,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
,,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
,,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
,,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.77
,,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
,,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.48
,,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.89
,,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
,,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,49.1
,,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
,,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
,,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
,,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
,,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
,,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
,,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.21
,,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
,,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
,,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
,,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
,,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
,,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
,,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
,,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
,,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
,,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
,,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
,,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
,,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.94
,,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.53
,,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-22.26
,,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.1
,,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,30.63
,,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,81.5
,,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
,,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
,,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
,,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.14
,,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
,,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
,,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.91
,,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
,,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
,,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
,,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
,,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.55
,,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
,,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
,,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.92
,,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
,,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
,,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-8.15
,,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.82
,,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
,,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
,,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
,,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
,,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
,,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
,,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
,,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
,,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
,,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
,,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
,,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
,,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
,,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
,,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
,,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
,,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
,,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
,,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.47
,,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,-20.14
,,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,-8.87
,,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,24.82
,,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,72.4
,,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
,,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
,,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
,,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.44
,,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
,,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
,,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.24
,,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.16
,,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
,,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
,,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
,,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
,,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
,,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
,,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.99
,,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
,,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
,,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.64
,,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.4
,,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
,,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
,,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
,,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
,,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
,,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
,,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
,,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
,,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
,,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
,,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
,,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.01
,,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
,,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
,,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
,,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
,,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
,,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.98
,,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.91
,,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,-11.27
,,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,28.27
,,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,56.5
,,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
,,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
,,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
,,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.35
,,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.93
,,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
,,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.36
,,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
,,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
,,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
,,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
,,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
,,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.86
,,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
,,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.41
,,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-7.87
,,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.98
,,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
,,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
,,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
,,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
,,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
,,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.32
,,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
,,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
,,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
,,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
,,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
,,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
,,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
,,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
,,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
,,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
,,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
,,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
,,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
,,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.09
,,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,-19.18
,,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,-8.43
,,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,23.18
,,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,67.8
,,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
,,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
,,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
,,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.05
,,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.76
,,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
,,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
,,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.66
,,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
,,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
,,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
,,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
,,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
,,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
,,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
,,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
,,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.73
,,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
,,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-6.54
,,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.83
,,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
,,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
,,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
,,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
,,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
,,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
,,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
,,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
,,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
,,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
,,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
,,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
,,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
,,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
,,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
,,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
,,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
,,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.24
,,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.39
,,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-19.0
,,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,-8.39
,,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,29.32
,,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,72.5
,,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
,,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
,,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
,,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.48
,,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.0
,,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
,,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
,,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.38
,,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
,,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
,,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
,,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
,,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
,,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
,,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
,,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
,,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.32
,,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
,,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-8.48
,,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.01
,,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
,,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
,,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
,,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
,,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
,,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
,,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.99
,,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
,,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.47
,,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
,,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
,,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
,,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
,,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
,,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
,,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
,,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
,,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.23
,,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,-20.48
,,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,-9.56
,,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,24.85
,,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,84.5
,,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
,,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
,,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
,,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.6
,,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
,,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
,,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
,,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
,,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
,,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
,,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
,,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
,,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
,,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.07
,,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.43
,,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
,,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.01
,,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
,,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
,,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.54
,,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.98
,,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
,,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
,,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
,,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
,,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
,,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
,,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
,,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
,,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
,,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
,,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
,,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
,,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
,,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
,,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
,,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
,,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
,,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
,,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,-18.01
,,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,-9.3
,,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,21.39
,,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,63.1
,,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,132.9
,,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
,,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
,,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.57
,,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.1
,,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.47
,,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.9
,,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
,,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
,,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
,,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
,,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.93
,,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
,,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
,,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
,,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
,,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.04
,,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
,,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.47
,,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.92
,,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
,,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
,,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
,,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
,,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
,,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
,,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
,,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.7
,,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.25
,,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
,,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
,,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
,,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
,,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
,,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
,,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.13
,,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
,,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
,,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
,,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.2
,,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
,,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
,,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
,,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.37
,,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,-21.75
,,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,-10.24
,,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,24.32
,,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,71.5
,,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
,,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
,,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
,,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.95
,,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.09
,,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.01
,,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.74
,,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
,,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
,,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
,,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
,,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
,,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.16
,,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
,,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
,,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.4
,,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
,,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
,,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-7.42
,,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.88
,,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
,,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
,,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
,,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
,,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
,,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
,,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
,,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
,,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.72
,,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
,,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
,,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
,,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
,,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
,,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
,,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
,,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.15
,,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,-20.42
,,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,-12.74
,,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,25.34
,,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,64.5
,,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
,,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
,,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
,,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.13
,,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.8
,,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.67
,,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
,,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
,,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
,,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
,,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
,,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
,,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
