Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
,,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
,,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
,,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
,,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
,,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.14
,,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.53
,,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
,,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
,,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
,,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
,,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
,,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
,,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
,,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.36
,,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.17
,,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
,,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
,,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
,,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
,,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
,,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
,,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
,,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
,,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
,,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
,,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
,,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.65
,,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,-19.58
,,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,-12.05
,,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,20.36
,,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,60.6
,,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
,,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
,,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
,,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.1
,,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.16
,,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.3
,,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.52
,,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
,,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
,,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
,,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
,,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
,,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.82
,,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
,,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
,,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
,,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.01
,,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
,,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.12
,,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.47
,,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
,,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
,,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
,,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
,,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
,,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
,,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
,,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
,,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
,,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
,,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
,,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
,,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
,,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
,,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
,,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
,,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
,,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
,,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.5
,,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,-20.73
,,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,-11.52
,,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,25.83
,,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,67.4
,,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
,,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
,,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
,,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.24
,,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.38
,,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
,,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
,,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
,,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
,,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
,,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
,,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
,,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.65
,,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
,,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
,,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.67
,,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.32
,,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
,,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
,,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
,,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
,,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.96
,,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
,,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
,,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
,,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
,,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
,,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
,,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
,,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
,,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
,,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
,,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
,,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.56
,,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.75
,,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,-17.25
,,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,-10.33
,,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,24.76
,,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,56.2
,,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
,,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
,,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
,,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.84
,,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
,,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.54
,,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
,,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
,,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
,,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
,,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
,,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.38
,,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
,,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.19
,,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
,,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
,,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.92
,,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.33
,,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
,,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
,,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
,,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
,,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
,,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
,,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
,,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.23
,,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.95
,,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
,,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
,,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
,,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
,,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
,,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
,,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
,,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
,,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
,,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
,,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
,,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
,,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.94
,,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,-18.14
,,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-13.56
,,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,20.3
,,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,60.8
,,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
,,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
,,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
,,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.12
,,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.85
,,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
,,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
,,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
,,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
,,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
,,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
,,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
,,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
,,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
,,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
,,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
,,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.75
,,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
,,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
,,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.04
,,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.75
,,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
,,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
,,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
,,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
,,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
,,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
,,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.3
,,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
,,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
,,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
,,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
,,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
,,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
,,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
,,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
,,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
,,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
,,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
,,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.31
,,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.75
,,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,-17.68
,,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-14.0
,,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,18.33
,,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,67.2
,,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
,,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
,,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
,,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.75
,,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,14.55
,,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
,,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.15
,,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
,,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,42.2
,,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
,,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.3
,,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
,,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.67
,,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
,,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.76
,,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
,,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
,,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
,,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.8
,,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
,,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.79
,,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.87
,,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
,,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
,,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
,,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
,,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.33
,,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
,,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.33
,,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
,,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
,,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
,,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
,,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
,,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
,,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
,,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
,,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
,,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
,,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
,,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
,,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.76
,,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.53
,,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,-18.77
,,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,-14.95
,,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,18.81
,,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,73.7
,,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
,,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,147.4
,,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
,,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.56
,,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.06
,,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
,,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.38
,,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
,,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
,,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
,,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
,,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.12
,,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
,,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
,,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
,,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
,,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
,,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.55
,,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
,,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
,,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.02
,,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.9
,,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
,,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
,,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
,,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
,,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
,,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.71
,,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
,,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.14
,,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
,,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
,,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
,,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
,,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
,,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
,,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
,,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
,,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
,,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
,,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.09
,,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,-16.5
,,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,-12.67
,,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,25.71
,,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,51.5
,,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
,,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
,,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
,,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.5
,,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.76
,,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
,,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.91
,,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
,,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
,,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
,,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
,,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
,,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
,,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
,,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
,,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
,,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
,,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.56
,,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.82
,,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
,,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
,,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
,,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
,,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
,,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
,,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.46
,,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
,,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.72
,,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
,,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
,,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
,,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
,,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
,,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
,,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
,,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
,,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
,,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
,,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
,,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
,,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
,,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
,,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.79
,,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,-18.67
,,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,-13.22
,,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,23.83
,,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,63.1
,,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
,,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
,,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
,,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.79
,,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.47
,,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
,,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.28
,,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
,,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
,,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
,,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
,,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.79
,,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
,,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
,,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
,,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.49
,,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
,,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-6.41
,,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.53
,,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
,,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
,,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
,,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
,,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
,,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
,,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
,,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
,,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.72
,,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
,,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
,,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
,,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
,,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
,,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
,,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
,,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
,,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
,,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
,,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
,,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
,,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
,,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.08
,,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,-15.95
,,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,-13.63
,,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,20.02
,,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,56.1
,,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
,,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
,,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
,,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.12
,,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.99
,,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
,,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
,,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
,,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
,,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
,,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
,,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
,,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
,,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
,,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.85
,,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
,,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-6.3
,,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.7
,,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
,,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
,,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
,,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
,,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
,,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
,,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
,,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
,,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
,,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
,,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
,,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
,,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
,,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
,,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
,,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
,,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.86
,,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,-16.34
,,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,-7.92
,,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,20.01
,,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,57.9
,,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
,,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
,,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
,,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.2
,,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
,,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
,,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.81
,,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
,,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
,,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
,,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
,,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
,,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
,,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
,,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
,,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
,,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
,,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
,,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.23
,,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.44
,,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
,,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
,,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
,,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
,,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
,,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
,,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
,,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.02
,,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
,,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
,,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
,,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
,,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
,,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
,,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
,,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
,,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
,,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
,,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
,,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
,,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.31
,,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,-14.77
,,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,-9.15
,,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,21.41
,,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,50.8
,,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
,,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
,,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
,,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.21
,,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
,,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
,,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
,,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
,,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
,,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
,,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
,,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
,,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
