Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
,,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
,,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
,,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.63
,,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
,,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
,,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
,,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
,,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
,,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
,,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
,,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
,,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
,,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
,,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
,,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
,,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
,,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
,,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
,,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
,,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
,,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
,,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
,,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
,,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.31
,,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,-16.03
,,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,-8.33
,,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,22.11
,,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,48.3
,,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
,,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
,,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
,,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.4
,,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
,,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.81
,,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.6
,,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
,,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,50.8
,,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.9
,,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
,,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
,,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
,,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
,,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
,,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
,,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
,,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.62
,,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
,,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.24
,,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.58
,,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
,,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
,,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
,,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
,,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
,,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
,,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.52
,,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
,,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
,,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
,,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
,,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
,,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
,,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
,,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
,,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
,,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.6
,,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
,,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
,,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
,,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.3
,,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.04
,,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,-18.65
,,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,-7.39
,,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,19.89
,,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,74.8
,,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
,,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
,,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
,,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.04
,,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
,,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
,,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
,,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
,,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
,,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
,,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
,,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
,,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
,,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
,,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
,,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
,,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
,,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
,,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
,,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.19
,,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
,,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
,,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
,,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
,,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
,,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
,,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
,,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
,,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.91
,,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
,,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
,,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
,,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
,,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
,,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
,,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
,,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
,,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
,,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
,,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
,,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
,,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
,,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
,,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,-14.86
,,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,-7.16
,,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,25.6
,,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,57.8
,,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
,,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
,,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
,,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.57
,,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
,,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
,,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
,,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
,,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
,,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
,,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
,,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
,,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
,,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
,,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
,,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.8
,,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.6
,,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
,,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
,,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
,,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
,,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
,,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
,,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
,,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.65
,,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
,,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
,,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
,,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
,,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
,,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
,,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
,,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
,,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
,,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
,,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.42
,,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,-15.46
,,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,-6.39
,,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,15.17
,,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,61.3
,,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
,,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
,,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
,,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.54
,,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
,,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
,,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.7
,,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
,,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
,,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
,,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
,,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
,,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
,,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
,,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
,,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
,,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
,,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.41
,,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.3
,,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
,,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
,,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
,,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
,,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
,,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
,,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
,,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
,,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
,,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
,,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
,,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
,,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
,,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
,,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
,,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
,,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.7
,,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
,,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
,,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
,,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
,,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,-13.17
,,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,-5.57
,,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,16.66
,,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,47.2
,,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
,,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
,,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
,,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.65
,,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
,,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
,,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.63
,,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
,,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
,,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
,,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
,,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
,,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
,,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
,,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
,,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
,,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.05
,,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.31
,,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
,,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
,,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
,,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
,,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
,,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
,,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
,,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.39
,,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
,,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
,,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
,,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
,,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
,,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
,,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
,,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
,,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
,,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
,,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.84
,,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,-14.06
,,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,-7.62
,,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,15.72
,,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,48.5
,,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
,,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
,,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
,,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.62
,,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
,,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
,,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
,,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
,,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
,,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
,,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
,,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
,,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
,,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
,,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
,,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.36
,,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
,,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.82
,,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.61
,,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
,,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
,,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
,,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
,,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
,,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
,,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.05
,,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
,,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
,,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
,,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
,,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
,,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
,,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
,,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
,,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
,,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
,,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
,,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.27
,,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,-12.28
,,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.45
,,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,15.22
,,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,45.5
,,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
,,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
,,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
,,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.89
,,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
,,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
,,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
,,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
,,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
,,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
,,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
,,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
,,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
,,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
,,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
,,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
,,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
,,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.68
,,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.95
,,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
,,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
,,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
,,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
,,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
,,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
,,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
,,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
,,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
,,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
,,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
,,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
,,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
,,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
,,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
,,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
,,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
,,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.36
,,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.99
,,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.73
,,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,16.36
,,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,39.4
,,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
,,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
,,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
,,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.64
,,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
,,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
,,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
,,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
,,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
,,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
,,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
,,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
,,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
,,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
,,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
,,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
,,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
,,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.94
,,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
,,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
,,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
,,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
,,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
,,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
,,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
,,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
,,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
,,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
,,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
,,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
,,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
,,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
,,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
,,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.8
,,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
,,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
,,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
,,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
,,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.4
,,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.42
,,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.67
,,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,11.32
,,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,44.2
,,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
,,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
,,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
,,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.3
,,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
,,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
,,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
,,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
,,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
,,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
,,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
,,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
,,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
,,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
,,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
,,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.02
,,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
,,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
,,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
,,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
,,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
,,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
,,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
,,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
,,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
,,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
,,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
,,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
,,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
,,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
,,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
,,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
,,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
,,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
,,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
,,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
,,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.37
,,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,-10.25
,,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,-5.91
,,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,12.2
,,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,41.7
,,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
,,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
,,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
,,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.07
,,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.49
,,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
,,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
,,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
,,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
,,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
,,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
,,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.02
,,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
,,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
,,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
,,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
,,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
,,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
,,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.73
,,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
,,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
,,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
,,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
,,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
,,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
,,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
,,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
,,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
,,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
,,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
,,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
,,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
,,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.9
,,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
,,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
,,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
,,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
,,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
,,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
,,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.76
,,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,-5.93
,,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.45
,,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,40.1
,,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
,,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
,,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
,,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.1
,,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
,,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
,,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
,,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
,,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
,,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
,,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
,,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
,,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
,,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
,,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
,,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
,,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
,,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
,,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
,,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.53
,,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.5
,,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
