Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
,,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
,,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
,,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
,,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
,,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
,,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
,,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
,,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.86
,,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
,,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
,,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.0
,,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
,,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
,,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
,,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
,,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
,,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,-9.77
,,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,-5.58
,,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,12.1
,,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,37.0
,,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
,,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
,,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
,,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.16
,,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
,,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
,,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
,,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
,,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
,,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
,,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
,,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
,,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
,,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
,,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.05
,,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
,,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
,,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
,,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
,,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
,,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
,,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.57
,,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
,,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
,,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
,,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
,,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
,,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
,,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
,,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
,,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.72
,,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
,,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
,,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
,,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
,,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
,,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
,,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
,,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
,,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
,,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
,,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
,,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.95
,,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,-4.91
,,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,12.33
,,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,42.1
,,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
,,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
,,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.15
,,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
,,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
,,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
,,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
,,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
,,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
,,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
,,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
,,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
,,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
,,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
,,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.14
,,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
,,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
,,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
,,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
,,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
,,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
,,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
,,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
,,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
,,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
,,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.01
,,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
,,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.1
,,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
,,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
,,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
,,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
,,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.33
,,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.29
,,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,-6.16
,,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,13.1
,,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,35.8
,,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
,,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
,,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
,,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
,,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.63
,,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.89
,,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.46
,,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
,,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
,,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
,,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
,,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
,,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.41
,,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.58
,,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
,,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
,,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
,,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
,,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
,,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
,,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
,,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
,,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
,,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
,,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.34
,,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
,,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
,,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
,,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
,,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
,,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
,,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
,,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
,,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
,,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.03
,,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,-4.63
,,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,12.17
,,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,34.2
,,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
,,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
,,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.97
,,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
,,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
,,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
,,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
,,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
,,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
,,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
,,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.28
,,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.6
,,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
,,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
,,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
,,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
,,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
,,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
,,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.47
,,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
,,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
,,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
,,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
,,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
,,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.9
,,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
,,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
,,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
,,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
,,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
,,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
,,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
,,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
,,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
,,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
,,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
,,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.3
,,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
,,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
,,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
,,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
,,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
,,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
,,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.72
,,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,-4.53
,,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.07
,,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
,,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
,,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
,,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
,,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
,,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
,,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
,,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
,,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
,,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
,,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
,,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
,,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
,,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
,,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
,,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
,,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
,,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
,,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
,,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
,,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
,,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
,,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
,,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
,,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
,,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
,,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
,,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
,,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
,,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
,,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
,,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
,,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
,,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
,,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
,,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.42
,,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.44
,,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,11.05
,,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
,,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
,,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
,,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
,,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.86
,,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
,,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.35
,,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
,,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
,,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
,,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
,,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
,,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
,,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
,,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.7
,,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
,,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
,,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
,,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
,,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
,,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.15
,,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
,,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
,,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
,,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
,,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
,,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
,,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
,,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
,,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
,,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
,,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
,,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
,,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
,,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
,,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
,,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.4
,,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
,,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
,,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
,,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,-10.2
,,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,-4.55
,,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,11.45
,,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,33.7
,,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
,,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
,,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
,,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.8
,,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
,,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.56
,,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
,,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
,,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
,,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
,,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
,,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.34
,,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
,,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
,,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
,,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
,,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
,,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
,,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.74
,,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
,,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
,,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
,,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
,,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
,,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
,,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
,,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
,,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
,,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
,,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
,,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
,,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
,,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
,,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
,,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
,,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
,,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
,,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.49
,,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,-2.86
,,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,12.94
,,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,36.3
,,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
,,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
,,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
,,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
,,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
,,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.75
,,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
,,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
,,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
,,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
,,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
,,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.29
,,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
,,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
,,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
,,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
,,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
,,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
,,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
,,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
,,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
,,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
,,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
,,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
,,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
,,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
,,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
,,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
,,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
,,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
,,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
,,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
,,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.5
,,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
,,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
,,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
,,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
,,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
,,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.79
,,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,-2.51
,,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.74
,,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,37.7
,,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
,,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
,,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
,,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.2
,,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.34
,,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
,,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
,,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
,,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
,,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
,,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
,,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
,,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.42
,,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
,,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
,,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
,,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
,,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
,,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.27
,,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
,,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
,,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
,,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
,,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
,,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
,,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
,,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
,,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
,,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
,,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
,,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
,,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
,,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
,,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
,,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
,,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
,,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.7
,,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.02
,,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,12.04
,,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,35.4
,,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
,,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
,,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
,,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
,,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
,,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
,,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.38
,,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
,,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
,,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
,,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
,,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
,,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
,,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
,,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
,,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
,,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
,,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
,,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.36
,,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
,,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
,,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
,,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
,,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
,,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
,,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
,,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
,,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
,,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
,,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
,,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.4
,,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.6
,,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
,,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
,,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
,,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
,,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
,,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
,,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.86
,,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.12
,,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,12.62
,,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,33.7
,,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
,,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
,,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
,,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
,,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.98
,,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
,,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
,,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
,,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
,,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
,,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
,,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
,,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
,,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
,,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
,,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
,,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
,,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
,,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
,,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.65
,,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
,,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
,,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
,,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
,,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
,,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
,,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
,,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
