Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
,,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
,,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
,,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
,,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
,,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
,,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.7
,,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
,,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
,,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
,,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
,,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
,,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,-10.11
,,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.57
,,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,12.1
,,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,33.0
,,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
,,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
,,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
,,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
,,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.64
,,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.86
,,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
,,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
,,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
,,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
,,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.56
,,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.32
,,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
,,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
,,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
,,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
,,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
,,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
,,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.63
,,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.7
,,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
,,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
,,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
,,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
,,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
,,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
,,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
,,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
,,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
,,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
,,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
,,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
,,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
,,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
,,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
,,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,-10.02
,,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.24
,,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.23
,,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,35.8
,,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
,,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
,,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
,,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.67
,,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
,,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.55
,,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
,,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
,,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
,,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
,,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
,,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
,,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
,,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
,,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
,,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
,,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
,,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
,,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
,,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.9
,,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
,,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
,,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
,,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
,,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
,,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
,,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.73
,,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
,,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
,,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
,,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
,,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
,,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
,,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.97
,,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
,,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
,,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.8
,,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
,,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
,,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
,,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
,,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
,,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.87
,,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-2.31
,,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,10.52
,,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,35.0
,,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
,,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
,,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
,,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.78
,,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.53
,,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
,,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.81
,,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
,,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
,,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
,,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
,,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
,,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.27
,,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
,,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
,,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.87
,,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
,,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.18
,,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
,,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
,,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
,,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
,,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
,,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
,,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
,,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
,,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
,,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
,,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
,,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.9
,,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
,,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
,,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
,,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
,,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
,,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
,,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
,,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
,,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,-11.12
,,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-2.55
,,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,10.46
,,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,44.8
,,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
,,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
,,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
,,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
,,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.73
,,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.14
,,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
,,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
,,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
,,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
,,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.28
,,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
,,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
,,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
,,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
,,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
,,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.13
,,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
,,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
,,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.12
,,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
,,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
,,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
,,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
,,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
,,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
,,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
,,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
,,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
,,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
,,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
,,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
,,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
,,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
,,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
,,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
,,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.0
,,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
,,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
,,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
,,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
,,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
,,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,-11.05
,,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.32
,,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,12.71
,,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,40.5
,,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
,,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
,,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
,,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
,,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
,,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
,,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
,,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
,,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
,,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
,,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
,,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.36
,,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.08
,,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
,,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
,,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.23
,,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
,,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
,,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.58
,,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
,,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
,,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
,,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
,,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
,,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
,,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
,,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
,,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
,,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
,,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.32
,,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
,,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
,,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
,,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
,,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
,,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.2
,,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.1
,,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
,,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
,,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
,,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
,,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
,,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
,,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.6
,,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-4.56
,,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,12.02
,,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,38.2
,,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
,,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
,,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
,,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.8
,,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
,,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
,,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
,,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
,,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
,,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
,,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
,,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.24
,,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
,,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
,,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
,,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.88
,,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
,,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
,,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
,,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
,,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
,,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
,,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
,,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
,,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
,,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
,,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
,,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
,,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.18
,,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
,,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.2
,,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
,,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
,,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
,,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
,,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
,,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
,,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,-10.07
,,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.11
,,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.57
,,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,32.9
,,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
,,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
,,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
,,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
,,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.7
,,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
,,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.76
,,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
,,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
,,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
,,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
,,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
,,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
,,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
,,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
,,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
,,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
,,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
,,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
,,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
,,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.14
,,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
,,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
,,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
,,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
,,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
,,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
,,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
,,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
,,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
,,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
,,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
,,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
,,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
,,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.3
,,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
,,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
,,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
,,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
,,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.74
,,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,-2.9
,,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.98
,,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,31.9
,,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
,,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
,,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
,,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
,,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.8
,,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.81
,,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
,,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
,,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
,,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
,,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
,,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.49
,,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
,,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
,,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
,,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
,,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
,,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
,,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.04
,,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
,,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
,,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
,,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
,,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
,,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
,,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
,,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
,,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
,,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
,,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
,,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
,,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
,,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
,,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
,,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
,,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
,,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.3
,,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.4
,,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
,,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
,,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
,,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
,,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
,,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
,,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
,,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.37
,,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.65
,,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,12.22
,,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,34.1
,,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
,,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
,,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
,,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
,,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
,,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.03
,,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
,,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
,,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
,,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
,,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.5
,,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.24
,,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
,,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
,,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
,,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
,,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
,,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.8
,,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
,,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
,,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
,,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
,,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
,,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
,,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
,,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
,,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
,,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
,,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
,,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
,,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
,,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
,,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
,,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
,,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
,,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
,,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
,,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.34
,,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-2.97
,,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,15.02
,,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,36.2
,,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
,,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
,,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
,,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.09
,,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.95
,,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
,,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.77
,,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
,,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
,,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
,,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
,,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
,,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
,,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.18
,,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
,,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
,,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
,,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
,,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.06
,,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
,,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
,,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
,,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
,,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
,,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
,,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
,,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
,,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
,,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
,,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
,,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
,,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
,,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
,,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
,,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
,,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
,,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.5
,,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
,,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
,,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
,,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
,,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.73
,,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.35
,,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,12.6
,,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,33.4
,,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
,,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
,,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
,,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.18
,,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
,,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
,,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.95
,,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
,,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
,,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
,,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
,,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
,,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
,,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
,,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.06
,,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
,,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
,,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
,,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
,,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
,,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
,,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.93
,,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
,,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
,,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
,,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
,,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
,,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
,,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
,,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
,,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
,,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
,,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
,,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
