Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
,,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
,,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.7
,,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
,,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
,,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
,,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
,,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
,,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.72
,,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.91
,,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.41
,,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,35.4
,,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
,,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
,,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
,,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
,,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
,,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
,,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
,,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
,,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
,,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
,,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
,,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.7
,,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
,,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
,,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
,,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
,,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
,,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
,,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.73
,,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
,,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
,,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
,,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
,,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
,,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
,,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
,,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
,,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
,,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
,,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
,,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
,,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
,,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
,,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
,,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
,,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
,,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
,,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.52
,,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,-3.61
,,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,13.52
,,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,36.2
,,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
,,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
,,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
,,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.12
,,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
,,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.27
,,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
,,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
,,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
,,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
,,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
,,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
,,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
,,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.11
,,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
,,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
,,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
,,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
,,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
,,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
,,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
,,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
,,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
,,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
,,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
,,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
,,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
,,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
,,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
,,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
,,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
,,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
,,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.8
,,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
,,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
,,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
,,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
,,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
,,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.82
,,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.48
,,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.82
,,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,39.0
,,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
,,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
,,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
,,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
,,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
,,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
,,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.64
,,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
,,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
,,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
,,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
,,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
,,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
,,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
,,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
,,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
,,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
,,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
,,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.83
,,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.86
,,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
,,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
,,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
,,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
,,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
,,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
,,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
,,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
,,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
,,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
,,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
,,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
,,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
,,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.9
,,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
,,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
,,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
,,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
,,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
,,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.84
,,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,-4.4
,,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,13.35
,,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,34.7
,,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
,,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
,,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
,,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.12
,,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.24
,,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
,,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.93
,,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
,,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
,,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
,,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
,,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
,,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
,,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
,,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
,,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
,,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
,,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.2
,,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.45
,,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
,,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
,,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
,,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
,,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
,,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
,,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
,,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
,,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
,,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
,,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
,,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
,,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
,,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,27.0
,,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
,,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
,,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
,,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
,,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
,,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,-10.55
,,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.82
,,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,12.88
,,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,37.8
,,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
,,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
,,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
,,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.07
,,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
,,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
,,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.32
,,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
,,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
,,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
,,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
,,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
,,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
,,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.06
,,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
,,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
,,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
,,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
,,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
,,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
,,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
,,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
,,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
,,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
,,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
,,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
,,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
,,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
,,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
,,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
,,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
,,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
,,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
,,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
,,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.1
,,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
,,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
,,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
,,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
,,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.87
,,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.23
,,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,13.98
,,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,41.8
,,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
,,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
,,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.97
,,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.94
,,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
,,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
,,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
,,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
,,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
,,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.15
,,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
,,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
,,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
,,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
,,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
,,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
,,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
,,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
,,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
,,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
,,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
,,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
,,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
,,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
,,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
,,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
,,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
,,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
,,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
,,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
,,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.2
,,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
,,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
,,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
,,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
,,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
,,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,-11.08
,,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-3.51
,,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,14.61
,,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,41.4
,,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
,,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
,,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
,,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.9
,,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.85
,,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
,,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
,,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
,,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
,,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
,,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
,,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
,,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
,,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.13
,,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
,,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
,,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
,,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
,,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
,,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.13
,,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
,,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
,,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
,,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
,,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
,,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
,,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
,,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
,,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
,,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
,,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
,,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
,,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
,,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
,,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
,,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
,,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
,,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
,,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.4
,,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
,,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
,,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
,,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
,,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
,,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,-11.45
,,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-4.3
,,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.95
,,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
,,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
,,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
,,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.41
,,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
,,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
,,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
,,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
,,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
,,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
,,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
,,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
,,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
,,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
,,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.23
,,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
,,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
,,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
,,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
,,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
,,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
,,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.9
,,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.93
,,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
,,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
,,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
,,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
,,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
,,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
,,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
,,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
,,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
,,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
,,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
,,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
,,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
,,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
,,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
,,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
,,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
,,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.18
,,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.12
,,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.28
,,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.54
,,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,36.7
,,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
,,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
,,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
,,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.15
,,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
,,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
,,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
,,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
,,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
,,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
,,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
,,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
,,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
,,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.73
,,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.19
,,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
,,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
,,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
,,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
,,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
,,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.96
,,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
,,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
,,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
,,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
,,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
,,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
,,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
,,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
,,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
,,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
,,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
,,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
,,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
,,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
,,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
,,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.5
,,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
,,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
,,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
,,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
,,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.21
,,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,-4.48
,,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,14.51
,,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,38.8
,,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
,,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
,,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
,,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
,,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
,,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
,,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
,,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
,,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
,,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
,,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
,,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.85
,,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.09
,,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
,,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
,,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
,,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
,,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
,,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.07
,,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
,,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
,,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
,,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
,,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
,,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
,,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
,,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
,,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
,,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
,,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
,,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
,,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
,,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
,,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
,,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
,,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
,,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
,,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.68
,,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,-10.39
,,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.32
,,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,14.93
,,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,39.6
,,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
,,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
,,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
,,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.05
,,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
,,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
,,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
,,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
,,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
,,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
,,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
,,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
,,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.78
,,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.07
,,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
,,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
,,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
,,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
,,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
,,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
,,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
,,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
,,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
,,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
,,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
,,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
,,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
,,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
,,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
,,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
,,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
,,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
,,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
,,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
,,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
,,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
,,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
