Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
,,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
,,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
,,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
,,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
,,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.07
,,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.14
,,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,14.99
,,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,38.2
,,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
,,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
,,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
,,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.94
,,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
,,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
,,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
,,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
,,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
,,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
,,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
,,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
,,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
,,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.7
,,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.12
,,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
,,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
,,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
,,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
,,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
,,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.97
,,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
,,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
,,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
,,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
,,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
,,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
,,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
,,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
,,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
,,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
,,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
,,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
,,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
,,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
,,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
,,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
,,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.0
,,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
,,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
,,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
,,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
,,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
,,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,-10.28
,,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.91
,,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,13.92
,,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,38.6
,,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
,,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.84
,,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
,,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
,,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
,,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
,,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
,,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
,,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
,,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
,,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
,,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
,,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
,,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
,,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
,,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
,,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
,,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.89
,,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.07
,,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
,,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
,,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
,,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
,,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
,,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
,,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
,,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
,,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
,,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
,,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
,,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
,,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
,,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.1
,,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
,,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
,,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
,,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
,,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.63
,,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,-10.7
,,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.9
,,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,16.97
,,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,41.3
,,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
,,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
,,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
,,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.84
,,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
,,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
,,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.79
,,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
,,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
,,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
,,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
,,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
,,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
,,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
,,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
,,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
,,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
,,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.91
,,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
,,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
,,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
,,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
,,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
,,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
,,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
,,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
,,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
,,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
,,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
,,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
,,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
,,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
,,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
,,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.2
,,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
,,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
,,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
,,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
,,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
,,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,-9.99
,,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.79
,,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,15.68
,,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,41.1
,,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
,,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
,,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
,,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.21
,,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
,,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
,,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
,,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
,,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
,,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
,,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
,,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
,,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
,,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
,,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
,,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
,,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
,,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
,,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
,,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.1
,,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
,,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
,,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
,,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
,,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
,,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
,,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
,,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
,,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
,,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
,,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
,,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
,,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
,,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
,,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
,,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
,,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
,,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
,,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
,,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.4
,,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
,,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
,,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
,,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.43
,,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,-10.52
,,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.0
,,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,16.93
,,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,41.0
,,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
,,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
,,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
,,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.19
,,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.02
,,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
,,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
,,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
,,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
,,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
,,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
,,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
,,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
,,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
,,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
,,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
,,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
,,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
,,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
,,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
,,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
,,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.99
,,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.11
,,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
,,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
,,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
,,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
,,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.29
,,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
,,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
,,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
,,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
,,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
,,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
,,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
,,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
,,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
,,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.5
,,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
,,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
,,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
,,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.13
,,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,-11.54
,,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,-8.17
,,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,19.12
,,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,43.4
,,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
,,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
,,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
,,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.98
,,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
,,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
,,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
,,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
,,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
,,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
,,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
,,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
,,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.15
,,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
,,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
,,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
,,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
,,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
,,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
,,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.02
,,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
,,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
,,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
,,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
,,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
,,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
,,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
,,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
,,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
,,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
,,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
,,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
,,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
,,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
,,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
,,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
,,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.6
,,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
,,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
,,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
,,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
,,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.05
,,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.41
,,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.8
,,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,18.27
,,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,47.0
,,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
,,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
,,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
,,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.53
,,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
,,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
,,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
,,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
,,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
,,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
,,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
,,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.8
,,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.36
,,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
,,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
,,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
,,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
,,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
,,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.12
,,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
,,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
,,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
,,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
,,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
,,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
,,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
,,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
,,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
,,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
,,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.68
,,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
,,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
,,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
,,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
,,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
,,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.6
,,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
,,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
,,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
,,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
,,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
,,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,-11.01
,,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,-5.16
,,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,16.11
,,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,44.2
,,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
,,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
,,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.27
,,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.39
,,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
,,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
,,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
,,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
,,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
,,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
,,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
,,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.85
,,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.37
,,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
,,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
,,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
,,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
,,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
,,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.09
,,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.39
,,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
,,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
,,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
,,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
,,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
,,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
,,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
,,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
,,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
,,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
,,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
,,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
,,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
,,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
,,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
,,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
,,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.7
,,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
,,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
,,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
,,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
,,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
,,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.28
,,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.82
,,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.14
,,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,17.72
,,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,47.4
,,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
,,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
,,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
,,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.04
,,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.17
,,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
,,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.86
,,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
,,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
,,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
,,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
,,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
,,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
,,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
,,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
,,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
,,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
,,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
,,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.14
,,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
,,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
,,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
,,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
,,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
,,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
,,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
,,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
,,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
,,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
,,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
,,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
,,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
,,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.03
,,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
,,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.8
,,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
,,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
,,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
,,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
,,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.21
,,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,-12.96
,,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-6.26
,,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,19.5
,,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,52.7
,,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
,,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
,,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
,,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
,,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
,,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
,,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
,,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
,,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
,,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
,,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
,,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
,,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.1
,,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.27
,,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
,,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
,,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
,,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
,,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
,,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
,,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.41
,,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
,,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
,,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
,,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
,,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
,,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
,,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
,,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
,,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
,,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
,,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
,,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
,,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
,,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
,,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.53
,,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
,,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
,,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
,,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
,,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.9
,,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
,,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
,,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
,,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
,,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.29
,,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,-14.18
,,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.38
,,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,20.88
,,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,56.5
,,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
,,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
,,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
,,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.01
,,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.96
,,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
,,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
,,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
,,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
,,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
,,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
,,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
,,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
,,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.02
,,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.27
,,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
,,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
,,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
,,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
,,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
,,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
,,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.21
,,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
,,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
,,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
,,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
,,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
,,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
,,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
,,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
,,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
,,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
,,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
,,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
,,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
,,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
,,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
,,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
,,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.1
,,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
,,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
,,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
,,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.9
,,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
,,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
,,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
,,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
