Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.76
,,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.8
,,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,-7.64
,,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,19.28
,,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,57.3
,,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
,,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
,,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
,,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.2
,,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.04
,,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
,,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
,,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
,,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
,,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
,,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
,,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.17
,,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
,,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
,,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
,,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
,,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.25
,,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
,,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
,,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
,,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
,,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
,,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
,,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
,,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
,,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
,,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
,,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
,,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
,,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
,,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
,,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
,,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
,,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
,,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
,,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
,,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.0
,,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
,,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
,,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
,,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
,,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.95
,,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,-12.48
,,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,-9.41
,,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,21.17
,,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,56.3
,,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
,,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
,,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
,,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.52
,,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.71
,,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
,,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
,,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
,,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
,,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
,,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
,,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
,,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
,,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
,,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
,,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
,,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
,,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
,,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
,,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
,,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
,,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
,,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
,,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
,,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
,,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
,,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
,,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
,,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
,,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
,,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
,,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
,,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
,,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
,,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
,,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.72
,,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.35
,,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
,,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
,,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,32.0
,,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
,,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
,,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
,,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
,,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.71
,,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,-13.24
,,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,-9.32
,,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,24.98
,,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,54.6
,,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
,,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
,,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
,,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.91
,,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.09
,,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
,,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
,,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.87
,,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
,,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
,,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
,,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
,,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
,,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
,,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
,,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.26
,,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
,,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
,,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
,,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
,,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
,,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
,,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.76
,,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.09
,,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
,,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
,,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
,,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
,,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
,,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
,,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
,,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
,,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
,,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.73
,,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
,,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
,,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
,,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
,,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
,,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
,,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
,,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.0
,,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
,,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
,,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
,,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
,,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
,,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
,,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.97
,,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,-13.33
,,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.35
,,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,26.44
,,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,53.5
,,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
,,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
,,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
,,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.44
,,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.61
,,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
,,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
,,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
,,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
,,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
,,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
,,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
,,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.81
,,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.25
,,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
,,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
,,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
,,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
,,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.47
,,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.82
,,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
,,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
,,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
,,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
,,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
,,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
,,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
,,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.2
,,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
,,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
,,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
,,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
,,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
,,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
,,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
,,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
,,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
,,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
,,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
,,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
,,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.1
,,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
,,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
,,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
,,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
,,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
,,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
,,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
,,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.73
,,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,-15.22
,,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,-9.51
,,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,23.4
,,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,55.6
,,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
,,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
,,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
,,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.14
,,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.27
,,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
,,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
,,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.78
,,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
,,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
,,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
,,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
,,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
,,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
,,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.58
,,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
,,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
,,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
,,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
,,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.16
,,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.87
,,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.27
,,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
,,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
,,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
,,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
,,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
,,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
,,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
,,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
,,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.47
,,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
,,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
,,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
,,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
,,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
,,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
,,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
,,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
,,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
,,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
,,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
,,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
,,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
,,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
,,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.1
,,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
,,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
,,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
,,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
,,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.35
,,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,-14.83
,,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,-12.64
,,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.26
,,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,64.9
,,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
,,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
,,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
,,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.46
,,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.7
,,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
,,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
,,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
,,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
,,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
,,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
,,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
,,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
,,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
,,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.86
,,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
,,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
,,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
,,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
,,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.32
,,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
,,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.16
,,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-5.65
,,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
,,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
,,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
,,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
,,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
,,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.79
,,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
,,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.85
,,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
,,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
,,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
,,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
,,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
,,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
,,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
,,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
,,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
,,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
,,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
,,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
,,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
,,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
,,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.1
,,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
,,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
,,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
,,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
,,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
,,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,-15.65
,,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,-12.66
,,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,24.58
,,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,60.8
,,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
,,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
,,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
,,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.99
,,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.37
,,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
,,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.38
,,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
,,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
,,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
,,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
,,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
,,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.55
,,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
,,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
,,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
,,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
,,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
,,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.72
,,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.66
,,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
,,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
,,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
,,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
,,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
,,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
,,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.15
,,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
,,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
,,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.66
,,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
,,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
,,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
,,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
,,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
,,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
,,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.21
,,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
,,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
,,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
,,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.1
,,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
,,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
,,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
,,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
,,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.01
,,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,-15.24
,,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,-11.57
,,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,30.8
,,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,59.8
,,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
,,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
,,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
,,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.46
,,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.0
,,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
,,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
,,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
,,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
,,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
,,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
,,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
,,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.34
,,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
,,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.61
,,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
,,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.32
,,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.45
,,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
,,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
,,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
,,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
,,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
,,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.53
,,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
,,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
,,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.57
,,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
,,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
,,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
,,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
,,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
,,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
,,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
,,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
,,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.2
,,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
,,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
,,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
,,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
,,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.84
,,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,-15.87
,,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,-10.7
,,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,32.73
,,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,57.4
,,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.3
,,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
,,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
,,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.59
,,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
,,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
,,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
,,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.99
,,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
,,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
,,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
,,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
,,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.94
,,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.93
,,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
,,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
,,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
,,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
,,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.95
,,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
,,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
,,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.01
,,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
,,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
,,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
,,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
,,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
,,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
,,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
,,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
,,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.85
,,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
,,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
,,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
,,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
,,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
,,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
,,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
,,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
,,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
,,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
,,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
,,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
,,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
,,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.32
,,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,-17.08
,,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,-7.73
,,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,27.74
,,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,67.6
,,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
,,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
,,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
,,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.89
,,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.38
,,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
,,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.79
,,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
,,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,38.5
,,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
,,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
,,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
,,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
,,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
,,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.2
,,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.27
,,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
,,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
,,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
,,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
,,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
,,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
,,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.3
,,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.04
,,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
,,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
,,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
,,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
,,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
,,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
,,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
,,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
,,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
,,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
,,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
,,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
,,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
,,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
,,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
,,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
,,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
,,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
,,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
,,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
,,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
,,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.75
,,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,-15.69
,,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-10.0
,,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,24.86
,,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,63.1
,,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
,,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
,,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
,,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.07
,,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.99
,,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
,,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.68
,,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
,,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,47.6
,,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
,,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.5
,,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
,,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
,,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
,,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.85
,,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.97
,,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
,,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
,,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
,,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
,,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
,,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
,,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.3
,,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
,,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
,,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
,,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
,,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
,,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
,,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
,,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
,,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
,,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
,,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
,,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
,,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
,,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
,,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
,,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
,,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
,,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
,,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
,,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
,,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
,,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
,,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
,,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
,,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
,,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
,,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.48
,,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,-16.19
,,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,-12.03
,,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,26.91
,,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,62.0
