Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
,,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
,,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
,,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.21
,,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.55
,,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
,,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
,,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
,,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
,,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
,,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
,,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.62
,,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.32
,,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-1.59
,,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
,,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
,,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
,,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
,,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
,,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.74
,,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
,,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
,,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
,,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
,,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
,,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
,,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.93
,,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
,,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
,,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.79
,,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
,,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
,,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
,,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
,,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
,,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
,,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
,,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
,,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
,,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
,,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
,,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
,,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.92
,,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,-16.8
,,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,-10.14
,,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,61.6
,,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
,,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
,,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
,,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.6
,,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.89
,,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
,,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
,,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
,,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
,,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
,,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
,,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
,,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.23
,,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
,,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.14
,,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
,,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
,,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
,,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.31
,,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
,,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.25
,,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
,,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
,,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
,,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
,,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
,,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
,,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
,,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
,,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
,,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
,,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
,,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
,,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
,,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
,,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
,,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
,,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
,,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
,,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.82
,,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
,,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
,,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
,,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
,,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
,,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
,,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
,,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.06
,,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.65
,,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,-20.98
,,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,-10.74
,,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,27.91
,,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,81.5
,,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
,,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
,,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
,,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.7
,,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.89
,,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
,,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.17
,,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.4
,,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
,,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
,,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
,,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.3
,,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.13
,,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.83
,,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
,,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
,,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
,,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.43
,,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
,,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
,,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.81
,,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.78
,,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
,,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
,,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
,,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
,,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
,,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
,,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.67
,,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
,,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
,,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
,,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
,,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
,,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
,,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
,,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
,,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
,,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
,,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
,,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
,,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
,,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.91
,,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.09
,,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.16
,,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-8.7
,,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,37.03
,,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,86.2
,,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.1
,,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
,,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.7
,,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.74
,,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.84
,,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
,,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.97
,,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.2
,,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.47
,,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
,,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
,,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
,,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,86.1
,,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
,,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
,,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
,,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.93
,,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
,,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
,,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
,,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.81
,,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
,,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.15
,,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.03
,,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
,,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
,,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
,,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
,,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
,,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
,,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
,,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
,,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
,,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
,,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
,,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
,,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
,,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
,,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
,,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
,,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
,,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
,,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
,,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
,,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
,,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
,,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
,,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.64
,,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,-17.73
,,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-11.19
,,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,38.97
,,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,69.1
,,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
,,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
,,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
,,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.66
,,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.25
,,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
,,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.42
,,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.84
,,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
,,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
,,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,83.0
,,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
,,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
,,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.23
,,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.59
,,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
,,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
,,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
,,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.19
,,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
,,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
,,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.84
,,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.08
,,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
,,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
,,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
,,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
,,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
,,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
,,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.5
,,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
,,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.09
,,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
,,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
,,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
,,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
,,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
,,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
,,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
,,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
,,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
,,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
,,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
,,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
,,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
,,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
,,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.31
,,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,-17.94
,,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-12.91
,,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,37.78
,,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,62.9
,,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
,,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
,,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.6
,,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.27
,,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.76
,,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
,,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.11
,,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.28
,,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,24.63
,,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,53.9
,,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
,,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
,,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,104.0
,,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
,,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
,,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
,,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.48
,,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
,,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
,,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
,,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
,,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.69
,,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
,,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
,,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.25
,,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.68
,,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
,,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
,,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
,,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
,,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
,,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
,,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
,,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
,,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
,,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
,,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
,,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
,,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
,,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
,,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
,,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
,,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
,,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
,,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
,,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
,,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.56
,,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.85
,,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,-17.98
,,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-13.97
,,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,42.11
,,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,69.6
,,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,143.7
,,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
,,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.6
,,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.66
,,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.67
,,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.48
,,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.31
,,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
,,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
,,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
,,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
,,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
,,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
,,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
,,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
,,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.29
,,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
,,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
,,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
,,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.04
,,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.44
,,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.18
,,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
,,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
,,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
,,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
,,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
,,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
,,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
,,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
,,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
,,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
,,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
,,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
,,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
,,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
,,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
,,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
,,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.69
,,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
,,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
,,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
,,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
,,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
,,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
,,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.15
,,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,-19.23
,,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-12.71
,,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,35.03
,,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,61.7
,,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,149.9
,,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
,,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
,,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.58
,,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.3
,,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.03
,,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.43
,,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.79
,,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
,,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
,,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
,,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
,,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
,,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.32
,,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
,,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
,,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.94
,,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
,,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.95
,,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.55
,,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
,,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
,,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
,,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
,,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
,,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
,,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
,,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
,,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.16
,,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
,,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
,,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
,,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
,,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
,,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
,,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
,,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
,,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.24
,,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
,,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
,,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
,,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
,,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.04
,,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.93
,,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,-22.88
,,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,-11.56
,,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,33.19
,,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,75.4
,,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,178.0
,,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
,,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
,,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.64
,,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.96
,,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.68
,,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.17
,,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
,,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
,,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
,,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
,,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.49
,,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.0
,,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.44
,,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
,,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
,,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
,,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
,,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.18
,,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
,,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.35
,,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.13
,,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
,,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
,,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
,,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
,,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
,,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
,,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.79
,,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
,,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
,,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.66
,,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.7
,,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
,,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
,,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
,,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
,,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
,,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
,,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
,,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
,,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
,,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
,,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
,,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.3
,,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.28
,,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,-19.85
,,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,-14.56
,,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,37.95
,,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,60.6
,,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
,,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
,,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,160.9
,,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.36
,,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.66
,,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.16
,,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.2
,,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.76
,,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
,,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
,,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
,,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
,,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
,,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.2
,,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
,,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
,,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
,,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
,,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
,,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.02
,,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
,,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.27
,,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.91
,,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
,,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
,,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
,,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
,,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
,,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
,,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.03
,,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
,,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
,,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
,,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
,,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
,,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
,,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
,,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
,,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
,,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
,,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.13
,,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
,,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
,,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
,,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
,,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
,,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.31
,,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,-21.27
,,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,-13.44
,,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,36.21
,,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,61.5
,,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.8
,,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
,,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
,,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.96
,,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.7
,,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
,,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.96
,,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.8
,,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.4
,,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
,,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
,,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
,,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,86.8
,,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.07
,,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
,,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.29
,,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
,,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
,,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
,,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
,,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.22
,,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.53
,,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
,,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-6.05
,,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.06
,,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
,,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
,,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
,,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
,,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
,,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
,,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.45
,,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
,,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.2
,,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
,,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
,,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
,,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
,,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
,,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
,,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
,,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
,,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
,,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
,,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
,,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
,,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.2
,,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.61
,,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.84
,,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,-15.68
,,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,37.55
,,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,67.1
,,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
,,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
,,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
,,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.56
,,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.25
,,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
