Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.35
,,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.97
,,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
,,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
,,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
,,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
,,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
,,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.98
,,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
,,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.47
,,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
,,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
,,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
,,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.51
,,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.87
,,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-6.2
,,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.74
,,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
,,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
,,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
,,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
,,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
,,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
,,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
,,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
,,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
,,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
,,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
,,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
,,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
,,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
,,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
,,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
,,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
,,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
,,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
,,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
,,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.6
,,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
,,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.65
,,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.3
,,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,-22.23
,,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,-16.08
,,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,30.26
,,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,74.6
,,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,180.6
,,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
,,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
,,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.95
,,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.18
,,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
,,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.86
,,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.16
,,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
,,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
,,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
,,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
,,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.53
,,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.71
,,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.05
,,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
,,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
,,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
,,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
,,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.09
,,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
,,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
,,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.79
,,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.61
,,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
,,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
,,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
,,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
,,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
,,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.19
,,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
,,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.42
,,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
,,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
,,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
,,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
,,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
,,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
,,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
,,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
,,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
,,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
,,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
,,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
,,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
,,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.13
,,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.0
,,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,-20.92
,,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,-13.61
,,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.55
,,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,66.0
,,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.2
,,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
,,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
,,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.03
,,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.86
,,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
,,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.13
,,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.48
,,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
,,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
,,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
,,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.33
,,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
,,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
,,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.34
,,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.62
,,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
,,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
,,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
,,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
,,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.38
,,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
,,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
,,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.41
,,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.98
,,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
,,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
,,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
,,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
,,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
,,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
,,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.22
,,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
,,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.15
,,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
,,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
,,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
,,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
,,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
,,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
,,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
,,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.81
,,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
,,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
,,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
,,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
,,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
,,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
,,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.05
,,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,-19.0
,,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-15.87
,,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,34.4
,,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,59.7
,,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
,,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.2
,,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
,,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.72
,,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.54
,,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
,,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.31
,,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
,,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
,,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
,,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
,,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
,,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.51
,,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.6
,,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
,,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
,,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
,,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
,,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
,,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
,,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.48
,,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
,,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
,,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.57
,,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.09
,,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
,,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
,,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
,,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
,,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
,,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
,,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
,,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.7
,,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
,,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
,,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
,,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
,,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
,,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
,,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
,,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
,,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
,,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
,,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
,,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
,,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
,,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
,,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.5
,,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
,,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
,,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.16
,,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.46
,,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,-21.74
,,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,-13.27
,,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,29.93
,,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,75.9
,,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
,,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
,,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
,,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.04
,,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.77
,,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
,,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
,,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
,,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
,,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
,,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
,,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
,,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
,,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.37
,,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
,,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
,,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
,,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
,,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
,,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
,,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.74
,,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
,,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
,,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-7.15
,,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.7
,,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
,,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
,,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
,,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
,,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
,,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
,,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
,,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.99
,,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
,,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
,,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
,,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
,,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
,,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
,,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
,,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
,,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.19
,,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
,,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
,,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
,,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
,,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
,,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
,,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
,,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
,,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
,,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.29
,,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
,,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,-21.08
,,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-12.82
,,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,29.69
,,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,74.8
,,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,171.2
,,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
,,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
,,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.52
,,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.02
,,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
,,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
,,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.05
,,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
,,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
,,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
,,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
,,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
,,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.42
,,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
,,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.43
,,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
,,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
,,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
,,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.85
,,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
,,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.23
,,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.17
,,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
,,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
,,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
,,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
,,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
,,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
,,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
,,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
,,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.41
,,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
,,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
,,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
,,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
,,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
,,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
,,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
,,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
,,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
,,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
,,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
,,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
,,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
,,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
,,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
,,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
,,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.65
,,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,-17.41
,,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-15.22
,,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,25.96
,,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,58.0
,,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.7
,,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
,,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
,,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.6
,,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.33
,,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
,,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
,,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
,,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
,,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
,,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
,,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.64
,,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.58
,,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
,,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
,,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
,,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
,,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.52
,,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.98
,,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.11
,,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.44
,,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
,,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
,,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
,,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
,,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
,,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
,,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.78
,,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
,,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.52
,,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
,,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
,,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
,,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
,,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
,,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
,,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
,,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
,,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
,,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
,,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
,,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.51
,,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,-18.12
,,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-15.44
,,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,24.19
,,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,63.9
,,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.6
,,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
,,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
,,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.09
,,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.37
,,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
,,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
,,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
,,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.18
,,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
,,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
,,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
,,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
,,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
,,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
,,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
,,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.98
,,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
,,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
,,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
,,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.21
,,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.12
,,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
,,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.53
,,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.66
,,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
,,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
,,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
,,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
,,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
,,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
,,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.35
,,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
,,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.87
,,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
,,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
,,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
,,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
,,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
,,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
,,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
,,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
,,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
,,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
,,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
,,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
,,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.4
,,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
,,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
,,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
,,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
,,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.86
,,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,-15.29
,,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-17.62
,,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,35.2
,,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,62.6
,,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
,,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
,,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
,,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.5
,,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,12.03
,,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
,,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
,,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.18
,,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.57
,,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
,,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
,,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
,,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
,,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
,,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.54
,,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
,,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
,,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
,,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
,,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.77
,,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
,,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
,,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.64
,,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.13
,,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
,,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
,,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
,,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
,,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
,,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.43
,,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
,,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
,,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
,,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
,,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
,,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
,,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
,,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
,,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
,,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
,,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
,,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
,,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
,,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
,,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.3
,,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
,,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
,,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
,,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.35
,,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,-16.5
,,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-16.19
,,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,34.28
,,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,53.5
,,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
,,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
,,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
,,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.65
,,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.7
,,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
,,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.94
,,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.01
,,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.25
,,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,33.6
,,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
,,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
,,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
,,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
,,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
,,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
,,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.79
,,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
,,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
,,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
,,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
,,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
,,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
,,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
,,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-5.56
,,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.76
,,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
,,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
,,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
,,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
,,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
,,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
,,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
,,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
,,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
,,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.05
,,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
,,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
,,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
,,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
,,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
,,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
,,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
,,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
,,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
,,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
,,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
,,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
,,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.2
,,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
,,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
,,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
,,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
,,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.81
,,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,-18.85
,,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-10.48
,,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,36.82
,,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,72.3
,,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
,,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
,,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
,,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.37
,,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.44
,,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
,,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
,,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.41
,,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
,,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
,,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
,,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
,,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
,,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
,,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
,,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.54
,,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.65
,,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
,,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
,,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
,,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
,,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
,,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
,,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
,,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
,,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.49
,,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.38
,,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
,,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
,,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
,,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
,,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
,,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
,,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.38
,,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.99
,,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.15
,,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
,,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
,,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
,,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
,,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
,,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
,,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
,,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
,,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
,,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
,,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
,,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.1
,,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
,,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
,,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
,,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
,,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.11
,,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,-16.44
,,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,-11.67
,,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,31.17
,,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,54.8
,,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
,,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
,,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
,,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.09
,,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.35
,,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
,,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.34
,,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
,,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
,,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
