Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
,,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
,,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
,,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
,,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.86
,,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
,,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
,,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
,,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
,,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
,,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.84
,,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
,,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
,,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.32
,,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.54
,,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
,,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
,,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
,,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
,,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
,,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
,,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
,,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
,,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.06
,,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
,,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
,,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
,,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
,,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
,,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
,,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
,,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
,,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.9
,,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
,,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
,,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
,,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.21
,,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,-19.41
,,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-12.77
,,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,31.27
,,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,59.0
,,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
,,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
,,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
,,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.44
,,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.1
,,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
,,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.26
,,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
,,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
,,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
,,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
,,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
,,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
,,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
,,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.86
,,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.83
,,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
,,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
,,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
,,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
,,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.23
,,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
,,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
,,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.59
,,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
,,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
,,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,57.4
,,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
,,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
,,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
,,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
,,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
,,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
,,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
,,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
,,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
,,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
,,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
,,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
,,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
,,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
,,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
,,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
,,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
,,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
,,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
,,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.7
,,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
,,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
,,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
,,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.06
,,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.15
,,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.3
,,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,-10.53
,,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,29.21
,,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,78.1
,,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,168.6
,,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
,,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
,,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.79
,,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.52
,,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
,,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.89
,,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.33
,,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
,,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
,,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
,,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
,,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
,,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
,,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
,,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.91
,,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
,,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
,,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
,,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
,,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.2
,,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
,,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
,,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-6.88
,,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
,,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
,,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
,,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
,,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
,,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
,,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
,,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
,,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
,,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
,,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
,,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
,,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
,,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
,,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
,,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.32
,,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
,,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.08
,,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
,,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
,,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
,,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
,,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
,,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.6
,,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
,,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
,,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
,,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.09
,,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.53
,,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,-23.81
,,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-14.4
,,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,29.99
,,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,77.8
,,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,188.7
,,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
,,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
,,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.85
,,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.88
,,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
,,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.46
,,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
,,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
,,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
,,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
,,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
,,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
,,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.52
,,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.31
,,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
,,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
,,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
,,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
,,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.04
,,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
,,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-7.17
,,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.93
,,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
,,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
,,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
,,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
,,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
,,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
,,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
,,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
,,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.99
,,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
,,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
,,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
,,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
,,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
,,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
,,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
,,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.97
,,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.72
,,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
,,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
,,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
,,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
,,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.5
,,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
,,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
,,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
,,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.49
,,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-21.47
,,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-14.35
,,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,27.96
,,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,69.0
,,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,167.4
,,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
,,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.46
,,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.08
,,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
,,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.64
,,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.74
,,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
,,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
,,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
,,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
,,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
,,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
,,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.2
,,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
,,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
,,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
,,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
,,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.1
,,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
,,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
,,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-7.0
,,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.72
,,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
,,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
,,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
,,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
,,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
,,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
,,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
,,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.79
,,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.16
,,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
,,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
,,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
,,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
,,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
,,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
,,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
,,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
,,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.02
,,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
,,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
,,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
,,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
,,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.3
,,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
,,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
,,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
,,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.6
,,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.58
,,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
,,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-21.46
,,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,-14.93
,,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,32.08
,,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,66.6
,,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
,,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
,,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
,,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.5
,,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,10.57
,,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
,,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
,,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
,,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
,,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
,,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
,,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
,,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
,,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
,,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
,,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.22
,,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
,,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
,,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
,,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.59
,,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
,,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
,,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-8.31
,,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.41
,,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
,,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
,,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
,,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
,,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
,,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
,,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
,,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.32
,,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
,,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
,,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
,,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
,,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
,,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
,,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
,,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
,,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
,,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
,,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.2
,,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
,,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
,,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
,,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
,,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.7
,,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,-21.15
,,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,-13.04
,,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,32.11
,,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,63.0
,,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,162.0
,,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
,,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
,,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.8
,,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,11.81
,,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
,,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
,,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.89
,,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
,,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
,,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
,,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
,,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.21
,,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
,,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
,,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.39
,,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.68
,,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
,,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
,,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
,,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.31
,,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
,,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
,,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-7.55
,,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.44
,,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
,,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
,,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
,,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
,,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
,,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
,,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
,,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
,,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
,,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
,,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
,,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
,,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
,,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
,,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
,,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
,,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
,,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.05
,,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
,,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.1
,,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
,,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
,,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
,,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.29
,,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.69
,,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-20.84
,,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,-14.85
,,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,30.07
,,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,58.9
,,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
,,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
,,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
,,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.89
,,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,13.77
,,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
,,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.46
,,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
,,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
,,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
,,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
,,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
,,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.35
,,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
,,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.78
,,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.57
,,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
,,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
,,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
,,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
,,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.5
,,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.39
,,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
,,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-8.62
,,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-6.61
,,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
,,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
,,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
,,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
,,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
,,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
,,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
,,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
,,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
,,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
,,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
,,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
,,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
,,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
,,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
,,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
,,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
,,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
,,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
,,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.9
,,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
,,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
,,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
,,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
,,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,36.71
,,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,-21.1
,,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-19.94
,,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,28.75
,,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,70.4
,,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.7
,,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
,,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
,,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.4
,,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,15.99
,,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
,,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.84
,,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
,,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,44.1
,,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
,,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,74.6
,,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
,,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
,,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
,,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
,,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.45
,,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
,,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
,,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
,,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.47
,,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.82
,,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
,,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-8.76
,,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-6.08
,,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
,,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
,,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
,,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
,,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
,,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.8
,,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
,,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.13
,,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
,,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
,,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
,,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
,,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
,,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
,,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
,,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
,,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
,,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
,,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.8
,,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
,,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
,,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
,,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
,,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.77
,,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-19.64
,,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-20.18
,,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,30.52
,,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,61.0
,,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
,,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,172.1
,,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
,,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.36
,,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.05
,,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
,,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.62
,,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
,,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
,,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
,,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
,,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
,,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
,,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
,,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.62
,,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.67
,,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
,,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
,,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.94
,,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.44
,,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
,,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-8.96
,,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.78
,,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
,,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,49.4
,,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
,,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
,,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
,,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
,,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
,,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.12
,,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
,,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
,,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
,,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
,,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
,,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
,,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
,,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
,,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
,,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
,,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
,,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.7
,,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
,,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
,,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
,,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
,,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
,,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
,,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-19.1
,,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-12.95
,,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,33.82
,,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,63.1
,,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
,,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
,,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
,,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.13
,,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
,,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
,,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
,,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.75
,,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
,,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
,,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
,,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
,,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
,,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
,,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.64
,,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
,,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
,,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
,,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
,,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
,,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.3
,,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
,,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-9.16
,,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.65
,,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
,,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,61.7
,,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
,,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
,,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
,,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
,,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
,,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
,,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
,,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
,,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
,,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
,,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
,,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
,,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
,,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
,,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
,,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
,,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
,,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
,,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
,,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.5
,,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
,,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
,,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
,,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
,,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.87
,,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,-19.19
,,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,-8.86
,,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,29.74
,,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,70.1
,,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
,,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
,,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
,,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.22
,,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.02
,,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
,,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.72
,,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
,,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
,,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
,,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
,,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
,,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
,,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.59
,,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.2
